Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,45,689.5,100.5,2.85,12.15,418.0,109.16,68.54
2018,3,14,16,0,654.0,97.0,2.7,12.0,370.0,74.33,61.0
2018,3,14,16,15,683.0,81.5,2.45,11.6,335.0,64.73,52.71
2018,3,14,16,30,712.0,66.0,2.2,11.2,300.0,58.97,47.72
2018,3,14,16,45,669.0,60.0,1.9,10.8,250.0,49.76,39.49
2018,3,14,17,0,626.0,54.0,1.6,10.4,200.0,44.97,35.1
2018,3,14,17,15,541.5,46.5,1.6,9.8,150.5,38.66,29.15
2018,3,14,17,30,457.0,39.0,1.6,9.2,101.0,32.46,23.02
2018,3,14,17,45,298.5,28.0,1.55,8.55,61.5,23.14,12.29
2018,3,14,18,0,140.0,17.0,1.5,7.9,22.0,13.38,0.0
2018,3,14,18,15,70.0,8.5,1.55,7.75,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,3.5,1.85,4.9,3.5,0.0,0.0
2018,3,15,6,30,0.0,7.0,2.2,5.8,7.0,5.51,0.0
2018,3,15,6,45,2.0,19.5,2.5,6.7,20.0,16.25,6.14
2018,3,15,7,0,4.0,32.0,2.8,7.6,33.0,27.62,17.94
2018,3,15,7,15,192.0,48.0,3.0,8.1,92.5,244.06,208.59
2018,3,15,7,30,380.0,64.0,3.2,8.6,152.0,425.93,365.17
2018,3,15,7,45,282.5,84.5,3.35,9.15,158.5,382.24,327.54
2018,3,15,8,0,185.0,105.0,3.5,9.7,165.0,306.45,262.16
2018,3,15,8,15,122.0,132.5,3.65,10.05,175.0,265.72,225.69
2018,3,15,8,30,59.0,160.0,3.8,10.4,185.0,219.01,183.5
2018,3,15,8,45,78.0,170.5,3.9,10.7,207.0,245.84,206.08
2018,3,15,9,0,97.0,181.0,4.0,11.0,229.0,295.78,247.03
2018,3,15,9,15,57.0,185.5,4.1,11.2,214.5,235.76,195.22
2018,3,15,9,30,17.0,190.0,4.2,11.4,200.0,178.53,145.58
2018,3,15,9,45,25.0,209.0,4.25,11.6,224.5,223.39,182.51
2018,3,15,10,0,33.0,228.0,4.3,11.8,249.0,249.27,203.36
2018,3,15,10,15,47.0,241.0,4.3,11.9,272.5,274.35,223.76
2018,3,15,10,30,61.0,254.0,4.3,12.0,296.0,298.93,243.59
2018,3,15,10,45,136.0,291.5,4.35,12.05,389.0,433.72,352.76
2018,3,15,11,0,211.0,329.0,4.4,12.1,482.0,541.3,437.47
2018,3,15,11,15,182.5,341.5,4.45,12.15,476.0,517.42,417.0
2018,3,15,11,30,154.0,354.0,4.5,12.2,470.0,493.55,397.14
2018,3,15,11,45,117.5,346.5,4.55,12.2,435.5,442.44,356.12
2018,3,15,12,0,81.0,339.0,4.6,12.2,401.0,374.34,301.61
2018,3,15,12,15,115.0,330.0,4.75,12.2,418.0,405.14,327.12
2018,3,15,12,30,149.0,321.0,4.9,12.2,435.0,414.22,335.18
2018,3,15,12,45,154.5,325.0,5.05,12.25,442.5,410.36,332.02
2018,3,15,13,0,160.0,329.0,5.2,12.3,450.0,405.18,327.8
2018,3,15,13,15,220.5,312.5,5.1,12.2,475.0,417.76,338.5
2018,3,15,13,30,281.0,296.0,5.0,12.1,500.0,433.54,350.9
2018,3,15,13,45,411.5,258.5,4.95,11.95,547.0,462.48,373.47
2018,3,15,14,0,542.0,221.0,4.9,11.8,594.0,467.48,375.26
2018,3,15,14,15,616.5,190.0,4.8,11.7,596.5,441.25,350.37
2018,3,15,14,30,691.0,159.0,4.7,11.6,599.0,401.68,312.98
2018,3,15,14,45,642.5,159.5,4.55,11.5,550.0,337.32,256.58
2018,3,15,15,0,594.0,160.0,4.4,11.4,501.0,278.25,204.92
2018,3,15,15,15,345.0,181.0,4.4,11.4,375.5,197.39,145.58
2018,3,15,15,30,96.0,202.0,4.4,11.4,250.0,154.54,121.29
2018,3,15,15,45,126.0,177.5,4.25,11.3,234.5,127.97,100.23
2018,3,15,16,0,156.0,153.0,4.1,11.2,219.0,105.87,89.24
2018,3,15,16,15,316.5,125.0,4.0,11.0,237.0,88.52,74.1
2018,3,15,16,30,477.0,97.0,3.9,10.8,255.0,71.2,58.76
2018,3,15,16,45,395.0,88.5,3.8,10.6,204.5,64.77,53.03
2018,3,15,17,0,313.0,80.0,3.7,10.4,154.0,58.4,47.17
2018,3,15,17,15,307.0,62.5,3.6,10.15,120.5,46.54,36.15
2018,3,15,17,30,301.0,45.0,3.5,9.9,87.0,34.19,24.5
2018,3,15,17,45,183.0,30.5,3.45,9.65,53.0,23.1,12.61
2018,3,15,18,0,65.0,16.0,3.4,9.4,19.0,12.59,0.0
2018,3,15,18,15,32.5,8.0,3.4,9.35,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,16,6,15,3.0,4.0,2.0,7.9,4.0,0.0,0.0
2018,3,16,6,30,6.0,8.0,2.2,8.1,8.0,10.1,0.0
2018,3,16,6,45,3.0,17.5,2.4,8.35,17.5,15.39,6.02
2018,3,16,7,0,0.0,27.0,2.6,8.6,27.0,20.6,11.85
2018,3,16,7,15,0.0,42.0,2.75,8.65,42.0,32.13,22.2
2018,3,16,7,30,0.0,57.0,2.9,8.7,57.0,45.37,33.97
2018,3,16,7,45,2.5,76.5,3.0,8.75,77.5,65.4,51.63
2018,3,16,8,0,5.0,96.0,3.1,8.8,98.0,85.4,69.05
2018,3,16,8,15,4.0,82.0,3.25,8.9,83.5,68.2,53.99
2018,3,16,8,30,3.0,68.0,3.4,9.0,69.0,55.01,42.39
2018,3,16,8,45,11.0,94.5,3.55,9.1,100.0,84.83,68.32
2018,3,16,9,0,19.0,121.0,3.7,9.2,131.0,128.19,105.41
2018,3,16,9,15,12.5,120.0,3.8,9.3,126.5,108.32,87.84
2018,3,16,9,30,6.0,119.0,3.9,9.4,122.0,100.33,80.49
2018,3,16,9,45,32.5,177.5,4.0,9.55,198.0,196.5,162.11
2018,3,16,10,0,59.0,236.0,4.1,9.7,274.0,284.09,234.48
2018,3,16,10,15,157.0,255.5,4.15,9.75,362.5,425.72,351.47
2018,3,16,10,30,255.0,275.0,4.2,9.8,451.0,565.95,463.03
2018,3,16,10,45,378.5,259.5,4.3,9.9,531.0,689.43,559.68
2018,3,16,11,0,502.0,244.0,4.4,10.0,611.0,784.18,632.79
2018,3,16,11,15,528.0,249.0,4.4,10.1,642.0,799.19,642.65
2018,3,16,11,30,554.0,254.0,4.4,10.2,673.0,810.36,650.14
2018,3,16,11,45,527.5,266.0,4.45,10.35,668.5,776.36,623.27
2018,3,16,12,0,501.0,278.0,4.5,10.5,664.0,741.02,595.57
2018,3,16,12,15,559.0,251.0,4.55,10.65,682.0,739.7,595.58
2018,3,16,12,30,617.0,224.0,4.6,10.8,700.0,738.72,595.21
2018,3,16,12,45,481.5,272.0,4.65,10.95,641.0,639.77,516.47
2018,3,16,13,0,346.0,320.0,4.7,11.1,582.0,542.17,438.24
2018,3,16,13,15,390.5,293.5,4.75,11.15,583.5,524.65,425.05
2018,3,16,13,30,435.0,267.0,4.8,11.2,585.0,512.8,415.11
2018,3,16,13,45,674.5,184.0,4.85,11.25,659.5,551.93,445.33
2018,3,16,14,0,914.0,101.0,4.9,11.3,734.0,556.03,444.69
2018,3,16,14,15,904.5,99.0,4.9,11.25,702.5,493.59,389.72
2018,3,16,14,30,895.0,97.0,4.9,11.2,671.0,430.59,332.96
2018,3,16,14,45,879.5,95.0,4.9,11.15,632.0,363.42,271.73
2018,3,16,15,0,864.0,93.0,4.9,11.1,593.0,297.92,211.5
2018,3,16,15,15,812.0,98.0,4.9,11.1,540.0,232.02,154.16
2018,3,16,15,30,760.0,103.0,4.9,11.1,487.0,166.98,103.17
2018,3,16,15,45,766.0,92.0,4.8,10.8,448.0,109.87,68.87
2018,3,16,16,0,772.0,81.0,4.7,10.5,409.0,70.65,58.06
2018,3,16,16,15,739.0,76.5,4.4,10.15,359.0,67.13,55.16
2018,3,16,16,30,706.0,72.0,4.1,9.8,309.0,58.7,47.72
2018,3,16,16,45,651.5,65.5,3.8,9.45,256.0,53.59,43.17
2018,3,16,17,0,597.0,59.0,3.5,9.1,203.0,48.48,38.46
2018,3,16,17,15,516.5,51.5,3.25,8.7,154.5,42.38,32.66
2018,3,16,17,30,436.0,44.0,3.0,8.3,106.0,36.39,26.69
2018,3,16,17,45,295.5,32.0,2.75,7.85,66.5,26.44,15.81
2018,3,16,18,0,155.0,20.0,2.5,7.4,27.0,15.74,0.0
2018,3,16,18,15,77.5,10.0,2.45,7.2,13.5,7.87,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,6,15,15.0,8.0,1.35,6.05,8.5,6.29,0.0
2018,3,17,6,30,30.0,16.0,1.5,6.6,17.0,31.63,0.0
2018,3,17,6,45,87.5,33.5,1.7,7.15,44.5,128.62,96.19
2018,3,17,7,0,145.0,51.0,1.9,7.7,72.0,193.72,161.45
2018,3,17,7,15,195.0,68.5,2.0,8.0,108.5,257.85,219.53
2018,3,17,7,30,245.0,86.0,2.1,8.3,145.0,325.68,278.94
2018,3,17,7,45,273.0,103.5,2.2,8.65,183.5,377.71,322.88
2018,3,17,8,0,301.0,121.0,2.3,9.0,222.0,430.67,366.13
2018,3,17,8,15,271.5,136.5,2.25,9.25,238.5,428.35,362.07
2018,3,17,8,30,242.0,152.0,2.2,9.5,255.0,423.22,355.69
2018,3,17,8,45,128.5,110.0,2.2,9.75,165.5,261.03,220.03
2018,3,17,9,0,15.0,68.0,2.2,10.0,76.0,71.93,56.86
2018,3,17,9,15,8.5,81.5,2.1,10.15,86.0,71.24,55.91
2018,3,17,9,30,2.0,95.0,2.0,10.3,96.0,75.48,58.96
2018,3,17,9,45,46.0,137.0,1.95,10.5,166.5,168.63,138.83
2018,3,17,10,0,90.0,179.0,1.9,10.7,237.0,275.57,226.99
2018,3,17,10,15,157.5,222.5,1.85,10.85,329.5,388.99,318.02
2018,3,17,10,30,225.0,266.0,1.8,11.0,422.0,524.61,421.93
2018,3,17,10,45,217.5,203.0,1.75,11.2,358.0,440.88,356.97
2018,3,17,11,0,210.0,140.0,1.7,11.4,294.0,380.86,310.71
2018,3,17,11,15,105.0,99.5,1.7,11.55,176.5,207.65,170.1
2018,3,17,11,30,0.0,59.0,1.7,11.7,59.0,45.5,32.61
2018,3,17,11,45,67.0,140.0,1.7,11.9,192.0,192.54,156.58
2018,3,17,12,0,134.0,221.0,1.7,12.1,325.0,324.49,262.61
2018,3,17,12,15,130.5,259.0,1.75,12.15,360.0,349.39,280.64
2018,3,17,12,30,127.0,297.0,1.8,12.2,395.0,372.66,297.87
2018,3,17,12,45,64.5,226.5,1.85,12.25,276.5,238.53,191.12
2018,3,17,13,0,2.0,156.0,1.9,12.3,158.0,123.21,96.73
2018,3,17,13,15,38.5,184.0,1.95,12.3,212.5,175.51,140.52
2018,3,17,13,30,75.0,212.0,2.0,12.3,267.0,225.96,181.54
2018,3,17,13,45,260.0,240.0,2.05,12.25,422.5,351.42,281.91
2018,3,17,14,0,445.0,268.0,2.1,12.2,578.0,452.52,357.74
2018,3,17,14,15,535.5,224.0,2.05,12.15,581.0,424.87,332.36
2018,3,17,14,30,626.0,180.0,2.0,12.1,584.0,389.78,299.68
2018,3,17,14,45,520.5,194.5,2.0,12.0,517.5,318.08,240.97
2018,3,17,15,0,415.0,209.0,2.0,11.9,451.0,261.38,195.44
2018,3,17,15,15,271.0,203.5,2.0,11.9,357.0,196.45,146.82
2018,3,17,15,30,127.0,198.0,2.0,11.9,263.0,153.51,118.42
2018,3,17,15,45,74.5,145.0,1.85,11.7,182.0,107.84,84.41
2018,3,17,16,0,22.0,92.0,1.7,11.5,101.0,68.83,56.17
2018,3,17,16,15,233.5,95.5,1.5,11.15,175.5,68.97,56.57
2018,3,17,16,30,445.0,99.0,1.3,10.8,250.0,72.0,59.47
2018,3,17,16,45,420.5,88.0,1.05,10.4,212.0,64.72,53.04
2018,3,17,17,0,396.0,77.0,0.8,10.0,174.0,57.22,46.24
2018,3,17,17,15,312.5,63.5,0.85,9.5,128.5,47.27,37.02
2018,3,17,17,30,229.0,50.0,0.9,9.0,83.0,37.28,27.51
2018,3,17,17,45,167.0,34.5,0.95,8.5,53.5,25.92,15.72
2018,3,17,18,0,105.0,19.0,1.0,8.0,24.0,14.39,0.0
2018,3,17,18,15,52.5,9.5,1.0,7.75,12.0,7.47,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,3,18,6,15,89.0,10.5,0.4,4.85,14.5,60.47,0.0
2018,3,18,6,30,178.0,21.0,0.4,5.2,29.0,160.54,0.0
2018,3,18,6,45,319.0,33.0,0.4,5.5,71.0,301.79,234.77
2018,3,18,7,0,460.0,45.0,0.4,5.8,113.0,434.99,357.92
2018,3,18,7,15,429.0,60.0,0.45,6.45,143.0,449.23,373.51
2018,3,18,7,30,398.0,75.0,0.5,7.1,173.0,454.67,380.11
2018,3,18,7,45,308.5,102.5,0.6,7.75,189.0,426.56,356.87
2018,3,18,8,0,219.0,130.0,0.7,8.4,205.0,369.0,309.06
2018,3,18,8,15,276.5,146.5,0.75,9.15,256.0,445.52,370.25
2018,3,18,8,30,334.0,163.0,0.8,9.9,307.0,524.18,429.64
2018,3,18,8,45,437.5,161.0,0.85,10.65,371.5,650.56,523.02
2018,3,18,9,0,541.0,159.0,0.9,11.4,436.0,756.64,596.94
2018,3,18,9,15,568.5,163.5,0.95,11.85,476.5,794.88,620.56
2018,3,18,9,30,596.0,168.0,1.0,12.3,517.0,841.76,650.74
2018,3,18,9,45,386.0,235.0,1.05,12.7,466.5,668.0,522.53
2018,3,18,10,0,176.0,302.0,1.1,13.1,416.0,501.93,395.28
2018,3,18,10,15,200.0,316.0,1.05,13.35,451.5,536.32,421.3
2018,3,18,10,30,224.0,330.0,1.0,13.6,487.0,569.28,444.03
2018,3,18,10,45,264.0,334.0,0.95,13.9,525.0,629.49,485.98
2018,3,18,11,0,304.0,338.0,0.9,14.2,563.0,662.8,508.08
2018,3,18,11,15,313.0,344.5,0.8,14.35,580.5,665.82,507.88
2018,3,18,11,30,322.0,351.0,0.7,14.5,598.0,666.71,506.51
2018,3,18,11,45,346.0,348.0,0.6,14.65,615.5,669.56,506.98
2018,3,18,12,0,370.0,345.0,0.5,14.8,633.0,669.54,505.35
2018,3,18,12,15,367.5,345.5,0.45,14.7,632.0,647.44,489.03
2018,3,18,12,30,365.0,346.0,0.4,14.6,631.0,623.99,471.98
2018,3,18,12,45,311.0,355.5,0.35,14.45,596.5,568.28,431.3
2018,3,18,13,0,257.0,365.0,0.3,14.3,562.0,515.72,392.84
2018,3,18,13,15,219.5,361.0,0.4,14.2,527.0,455.61,350.16
2018,3,18,13,30,182.0,357.0,0.5,14.1,492.0,411.09,317.91
2018,3,18,13,45,160.5,345.5,0.6,14.05,461.5,373.01,289.86
2018,3,18,14,0,139.0,334.0,0.7,14.0,431.0,337.29,263.02
2018,3,18,14,15,114.5,315.0,0.7,13.85,392.5,293.07,229.07
2018,3,18,14,30,90.0,296.0,0.7,13.7,354.0,257.82,201.88
2018,3,18,14,45,84.0,275.5,0.75,13.6,327.5,230.82,180.73
2018,3,18,15,0,78.0,255.0,0.8,13.5,301.0,205.06,160.37
2018,3,18,15,15,53.0,224.0,0.8,13.5,254.0,170.41,133.57
2018,3,18,15,30,28.0,193.0,0.8,13.5,207.0,140.11,110.49
2018,3,18,15,45,21.0,168.0,0.7,13.0,178.0,122.32,97.11
2018,3,18,16,0,14.0,143.0,0.6,12.5,149.0,103.85,86.6
2018,3,18,16,15,36.0,131.5,0.65,12.1,144.5,93.23,77.71
2018,3,18,16,30,58.0,120.0,0.7,11.7,140.0,85.49,71.17
2018,3,18,16,45,59.0,106.5,0.7,11.35,124.0,76.03,62.91
2018,3,18,17,0,60.0,93.0,0.7,11.0,108.0,66.37,54.23
2018,3,18,17,15,82.0,72.5,0.75,10.7,87.5,52.23,41.29
2018,3,18,17,30,104.0,52.0,0.8,10.4,67.0,38.02,28.05
2018,3,18,17,45,63.5,34.0,0.85,10.15,42.0,25.39,15.43
2018,3,18,18,0,23.0,16.0,0.9,9.9,17.0,12.3,0.0
2018,3,18,18,15,11.5,8.0,0.9,9.75,8.5,6.29,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,6,15,116.5,11.5,1.25,4.8,17.5,77.37,0.0
2018,3,19,6,30,233.0,23.0,1.4,5.6,35.0,199.22,0.0
2018,3,19,6,45,373.0,32.5,1.5,6.35,77.5,338.79,269.59
2018,3,19,7,0,513.0,42.0,1.6,7.1,120.0,470.87,391.28
2018,3,19,7,15,470.0,58.5,1.75,7.85,151.0,479.84,403.37
2018,3,19,7,30,427.0,75.0,1.9,8.6,182.0,477.81,404.04
2018,3,19,7,45,591.5,70.5,2.0,9.4,255.0,636.8,529.72
2018,3,19,8,0,756.0,66.0,2.1,10.2,328.0,791.16,643.73
2018,3,19,8,15,793.0,69.5,2.3,10.85,381.5,852.09,685.7
2018,3,19,8,30,830.0,73.0,2.5,11.5,435.0,911.7,726.38
2018,3,19,8,45,789.5,90.0,2.65,12.2,465.0,911.0,722.68
2018,3,19,9,0,749.0,107.0,2.8,12.9,495.0,911.73,720.54
2018,3,19,9,15,670.0,138.5,2.8,13.3,507.0,879.1,694.25
2018,3,19,9,30,591.0,170.0,2.8,13.7,519.0,838.18,662.44
2018,3,19,9,45,610.5,176.5,2.8,14.05,556.5,866.54,680.7
2018,3,19,10,0,630.0,183.0,2.8,14.4,594.0,891.78,696.02
2018,3,19,10,15,616.0,199.5,2.7,14.75,617.0,889.56,691.26
2018,3,19,10,30,602.0,216.0,2.6,15.1,640.0,883.73,683.85
2018,3,19,10,45,587.0,231.5,2.55,15.4,656.5,865.68,668.63
2018,3,19,11,0,572.0,247.0,2.5,15.7,673.0,852.98,657.19
2018,3,19,11,15,580.0,251.5,2.5,16.0,691.0,848.44,652.58
2018,3,19,11,30,588.0,256.0,2.5,16.3,709.0,840.65,645.71
2018,3,19,11,45,522.5,284.5,2.5,16.65,690.0,785.9,604.16
2018,3,19,12,0,457.0,313.0,2.5,17.0,671.0,731.0,562.68
2018,3,19,12,15,385.5,338.0,2.45,17.3,640.0,654.14,505.23
2018,3,19,12,30,314.0,363.0,2.4,17.6,609.0,597.49,461.69
2018,3,19,12,45,318.0,357.0,2.3,17.9,604.0,573.64,443.4
2018,3,19,13,0,322.0,351.0,2.2,18.2,599.0,548.51,423.81
2018,3,19,13,15,320.0,344.5,2.05,18.35,586.5,517.74,399.87
2018,3,19,13,30,318.0,338.0,1.9,18.5,574.0,486.41,375.28
2018,3,19,13,45,299.5,329.0,1.75,18.65,546.0,443.46,341.71
2018,3,19,14,0,281.0,320.0,1.6,18.8,518.0,402.14,309.12
2018,3,19,14,15,344.5,290.0,1.45,18.6,522.0,382.88,292.61
2018,3,19,14,30,408.0,260.0,1.3,18.4,526.0,356.53,269.13
2018,3,19,14,45,392.5,247.5,1.2,18.2,491.5,310.4,231.15
2018,3,19,15,0,377.0,235.0,1.1,18.0,457.0,266.07,194.61
2018,3,19,15,15,372.0,215.0,1.1,18.0,421.0,220.76,157.63
2018,3,19,15,30,367.0,195.0,1.1,18.0,385.0,176.52,123.86
2018,3,19,15,45,401.0,168.5,0.85,17.4,358.0,128.75,92.3
2018,3,19,16,0,435.0,142.0,0.6,16.8,331.0,97.63,79.77
2018,3,19,16,15,389.0,131.0,0.6,16.45,284.5,90.86,74.33
2018,3,19,16,30,343.0,120.0,0.6,16.1,238.0,83.95,68.59
2018,3,19,16,45,290.5,84.0,0.6,15.75,173.0,60.4,48.08
2018,3,19,17,0,238.0,48.0,0.6,15.4,108.0,35.85,26.36
2018,3,19,17,15,225.0,51.0,0.75,14.8,97.0,37.9,28.03
2018,3,19,17,30,212.0,54.0,0.9,14.2,86.0,39.97,29.35
2018,3,19,17,45,131.0,36.0,1.0,13.65,53.5,26.87,16.6
2018,3,19,18,0,50.0,18.0,1.1,13.1,21.0,13.64,0.0
2018,3,19,18,15,25.0,9.0,1.1,12.85,10.5,7.08,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,20,6,15,1.0,3.0,0.75,9.5,3.0,2.95,0.0
2018,3,20,6,30,2.0,6.0,1.0,9.6,6.0,5.96,0.0
2018,3,20,6,45,1.0,10.0,1.2,9.7,10.0,8.27,1.15
2018,3,20,7,0,0.0,14.0,1.4,9.8,14.0,10.62,3.45
2018,3,20,7,15,0.0,18.0,1.35,9.95,18.0,13.67,6.24
2018,3,20,7,30,0.0,22.0,1.3,10.1,22.0,16.73,8.98
2018,3,20,7,45,0.0,26.0,1.3,10.25,26.0,19.8,11.68
2018,3,20,8,0,0.0,30.0,1.3,10.4,30.0,22.87,14.34
2018,3,20,8,15,0.0,41.5,1.25,10.6,41.5,31.71,21.96
2018,3,20,8,30,0.0,53.0,1.2,10.8,53.0,40.58,29.51
2018,3,20,8,45,0.0,66.0,1.2,10.95,66.0,50.64,38.01
2018,3,20,9,0,0.0,79.0,1.2,11.1,79.0,60.73,46.44
2018,3,20,9,15,0.0,80.5,1.5,11.2,80.5,61.92,47.28
2018,3,20,9,30,0.0,82.0,1.8,11.3,82.0,63.12,48.13
2018,3,20,9,45,0.0,90.5,2.1,11.4,90.5,69.75,53.58
2018,3,20,10,0,0.0,99.0,2.4,11.5,99.0,76.64,59.21
2018,3,20,10,15,0.0,114.0,2.7,11.55,114.0,89.06,69.46
2018,3,20,10,30,0.0,129.0,3.0,11.6,129.0,101.52,79.69
2018,3,20,10,45,2.0,152.0,3.25,11.65,153.5,122.76,97.25
2018,3,20,11,0,4.0,175.0,3.5,11.7,178.0,143.99,114.68
2018,3,20,11,15,3.5,171.5,3.6,11.8,174.0,140.02,111.21
2018,3,20,11,30,3.0,168.0,3.7,11.9,170.0,136.15,107.9
2018,3,20,11,45,2.0,158.5,3.8,12.0,160.0,126.95,100.2
2018,3,20,12,0,1.0,149.0,3.9,12.1,150.0,117.95,92.71
2018,3,20,12,15,0.5,121.0,3.9,12.1,121.5,94.7,73.49
2018,3,20,12,30,0.0,93.0,3.9,12.1,93.0,71.98,54.65
2018,3,20,12,45,0.0,80.0,3.95,12.1,80.0,61.83,46.24
2018,3,20,13,0,0.0,67.0,4.0,12.1,67.0,51.72,37.82
2018,3,20,13,15,0.0,63.0,3.9,12.1,63.0,48.6,35.25
2018,3,20,13,30,0.0,59.0,3.8,12.1,59.0,45.48,32.67
2018,3,20,13,45,0.0,55.5,3.65,12.1,55.5,42.75,30.42
2018,3,20,14,0,0.0,52.0,3.5,12.1,52.0,40.02,28.18
2018,3,20,14,15,0.0,58.0,3.4,12.05,58.0,44.63,32.13
2018,3,20,14,30,0.0,64.0,3.3,12.0,64.0,49.24,36.09
2018,3,20,14,45,0.0,76.0,3.2,11.95,76.0,58.5,44.0
2018,3,20,15,0,0.0,88.0,3.1,11.9,88.0,67.77,51.95
2018,3,20,15,15,0.0,93.0,3.1,11.9,93.0,71.51,55.25
2018,3,20,15,30,0.0,98.0,3.1,11.9,98.0,74.96,58.34
2018,3,20,15,45,0.0,94.0,2.95,11.7,94.0,71.73,55.82
2018,3,20,16,0,0.0,90.0,2.8,11.5,90.0,68.51,55.89
2018,3,20,16,15,0.0,79.5,2.85,11.4,79.5,60.73,49.12
2018,3,20,16,30,0.0,69.0,2.9,11.3,69.0,52.9,42.21
2018,3,20,16,45,0.0,70.5,2.95,11.2,70.5,53.43,42.75
2018,3,20,17,0,0.0,72.0,3.0,11.1,72.0,53.65,42.86
2018,3,20,17,15,0.0,56.5,2.85,10.9,56.5,42.35,32.45
2018,3,20,17,30,0.0,41.0,2.7,10.7,41.0,30.98,21.85
2018,3,20,17,45,6.0,27.0,2.55,10.55,27.5,20.59,11.73
2018,3,20,18,0,12.0,13.0,2.4,10.4,14.0,10.24,0.0
2018,3,20,18,15,6.0,6.5,2.75,10.5,7.0,5.11,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,11.45,3.5,2.75,0.0
2018,3,21,6,30,0.0,7.0,1.7,11.7,7.0,5.3,0.0
2018,3,21,6,45,0.0,13.0,1.7,12.0,13.0,9.87,2.43
2018,3,21,7,0,0.0,19.0,1.7,12.3,19.0,14.44,6.64
2018,3,21,7,15,0.0,22.0,1.75,12.6,22.0,16.73,8.76
2018,3,21,7,30,0.0,25.0,1.8,12.9,25.0,19.03,10.81
2018,3,21,7,45,0.0,38.5,1.9,13.15,38.5,29.39,19.76
2018,3,21,8,0,0.0,52.0,2.0,13.4,52.0,39.79,28.64
2018,3,21,8,15,0.0,65.5,2.1,13.65,65.5,50.22,37.44
2018,3,21,8,30,0.0,79.0,2.2,13.9,79.0,60.69,46.16
2018,3,21,8,45,0.0,78.5,2.35,14.15,78.5,60.32,45.64
2018,3,21,9,0,0.0,78.0,2.5,14.4,78.0,59.96,45.14
2018,3,21,9,15,0.0,99.0,2.6,14.7,99.0,76.91,59.13
2018,3,21,9,30,0.0,120.0,2.7,15.0,120.0,94.76,73.69
2018,3,21,9,45,1.0,142.5,2.85,15.3,143.0,115.08,90.19
2018,3,21,10,0,2.0,165.0,3.0,15.6,166.0,135.49,106.6
2018,3,21,10,15,2.0,163.0,3.15,15.95,164.0,133.07,104.27
2018,3,21,10,30,2.0,161.0,3.3,16.3,162.0,130.81,102.14
2018,3,21,10,45,7.5,203.0,3.45,16.7,208.5,172.5,135.71
2018,3,21,11,0,13.0,245.0,3.6,17.1,255.0,214.35,168.87
2018,3,21,11,15,23.5,279.0,3.7,17.3,297.5,253.55,199.88
2018,3,21,11,30,34.0,313.0,3.8,17.5,340.0,313.04,246.28
2018,3,21,11,45,41.0,329.0,3.9,17.75,361.5,330.5,259.5
2018,3,21,12,0,48.0,345.0,4.0,18.0,383.0,346.85,271.91
2018,3,21,12,15,66.5,359.5,3.9,18.05,412.0,370.19,290.06
2018,3,21,12,30,85.0,374.0,3.8,18.1,441.0,391.26,306.28
2018,3,21,12,45,112.0,377.0,3.75,18.15,464.5,405.85,317.72
2018,3,21,13,0,139.0,380.0,3.7,18.2,488.0,429.27,335.58
2018,3,21,13,15,97.0,355.0,3.6,18.2,429.5,356.3,278.86
2018,3,21,13,30,55.0,330.0,3.5,18.2,371.0,300.34,235.08
2018,3,21,13,45,127.5,332.5,3.45,18.2,424.0,341.84,267.79
2018,3,21,14,0,200.0,335.0,3.4,18.2,477.0,365.67,285.37
2018,3,21,14,15,235.5,316.5,3.4,18.2,477.0,348.69,270.78
2018,3,21,14,30,271.0,298.0,3.4,18.2,477.0,330.06,254.13
2018,3,21,14,45,259.0,280.0,3.45,18.2,443.0,288.94,220.34
2018,3,21,15,0,247.0,262.0,3.5,18.2,409.0,249.62,188.0
2018,3,21,15,15,204.0,242.0,3.5,18.2,357.5,206.73,154.7
2018,3,21,15,30,161.0,222.0,3.5,18.2,306.0,169.7,127.59
2018,3,21,15,45,101.0,189.5,3.35,17.75,240.5,131.22,101.44
2018,3,21,16,0,41.0,157.0,3.2,17.3,175.0,109.56,90.17
2018,3,21,16,15,77.5,134.5,3.15,17.0,163.5,95.97,78.76
2018,3,21,16,30,114.0,112.0,3.1,16.7,152.0,80.08,65.14
2018,3,21,16,45,70.0,85.0,3.05,16.4,108.5,62.11,49.49
2018,3,21,17,0,26.0,58.0,3.0,16.1,65.0,44.26,33.7
2018,3,21,17,15,13.0,42.5,2.95,15.9,46.0,32.88,23.46
2018,3,21,17,30,0.0,27.0,2.9,15.7,27.0,20.58,12.34
2018,3,21,17,45,2.0,18.5,2.85,15.45,18.5,14.09,6.12
2018,3,21,18,0,4.0,10.0,2.8,15.2,10.0,7.85,0.0
2018,3,21,18,15,2.0,5.0,2.9,15.1,5.0,3.93,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.4,12.9,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,3,22,6,15,4.0,5.5,3.35,12.95,5.5,6.67,0.0
2018,3,22,6,30,4.0,10.0,3.4,13.0,10.0,10.39,0.0
2018,3,22,6,45,2.0,16.5,3.4,13.05,16.5,13.92,5.84
2018,3,22,7,0,0.0,23.0,3.4,13.1,23.0,17.5,9.2
2018,3,22,7,15,0.0,26.5,3.5,13.25,26.5,20.18,11.67
2018,3,22,7,30,0.0,30.0,3.6,13.4,30.0,22.86,14.06
2018,3,22,7,45,0.0,33.0,3.7,13.5,33.0,25.16,16.06
2018,3,22,8,0,0.0,36.0,3.8,13.6,36.0,27.48,18.02
2018,3,22,8,15,8.5,81.5,3.9,13.75,85.5,71.16,55.64
2018,3,22,8,30,17.0,127.0,4.0,13.9,135.0,121.41,98.14
2018,3,22,8,45,19.0,158.0,4.05,14.05,167.5,152.47,123.68
2018,3,22,9,0,21.0,189.0,4.1,14.2,200.0,183.61,148.94
2018,3,22,9,15,39.5,218.0,4.25,14.3,241.0,250.93,204.12
2018,3,22,9,30,58.0,247.0,4.4,14.4,282.0,299.03,242.9
2018,3,22,9,45,64.5,237.0,4.55,14.45,278.0,290.42,235.76
2018,3,22,10,0,71.0,227.0,4.7,14.5,274.0,283.11,229.85
2018,3,22,10,15,67.0,236.0,4.85,14.55,282.0,285.55,231.2
2018,3,22,10,30,63.0,245.0,5.0,14.6,290.0,287.68,232.32
2018,3,22,10,45,179.5,284.5,5.15,14.6,419.0,463.93,375.12
2018,3,22,11,0,296.0,324.0,5.3,14.6,548.0,635.45,508.65
2018,3,22,11,15,278.5,308.5,5.35,14.55,523.0,590.65,473.34
2018,3,22,11,30,261.0,293.0,5.4,14.5,498.0,545.97,438.76
2018,3,22,11,45,162.5,290.0,5.45,14.45,418.0,421.62,339.55
2018,3,22,12,0,64.0,287.0,5.5,14.4,338.0,305.4,244.83
2018,3,22,12,15,288.5,262.5,5.5,14.4,492.5,497.28,402.12
2018,3,22,12,30,513.0,238.0,5.5,14.4,647.0,653.54,525.22
2018,3,22,12,45,532.0,252.5,5.55,14.4,672.5,652.07,522.57
2018,3,22,13,0,551.0,267.0,5.6,14.4,698.0,646.13,516.91
2018,3,22,13,15,688.5,204.5,5.6,14.4,732.0,653.36,522.96
2018,3,22,13,30,826.0,142.0,5.6,14.4,766.0,638.93,511.05
2018,3,22,13,45,865.5,122.0,5.55,14.4,757.5,593.7,472.83
2018,3,22,14,0,905.0,102.0,5.5,14.4,749.0,541.22,427.46
2018,3,22,14,15,897.5,100.0,5.5,14.3,718.5,480.13,373.94
2018,3,22,14,30,890.0,98.0,5.5,14.2,688.0,418.28,318.32
2018,3,22,14,45,879.5,95.0,5.45,14.15,651.0,354.23,259.8
2018,3,22,15,0,869.0,92.0,5.4,14.1,614.0,286.81,198.52
2018,3,22,15,15,852.0,89.5,5.4,14.1,570.5,221.59,141.48
2018,3,22,15,30,835.0,87.0,5.4,14.1,527.0,157.98,92.51
2018,3,22,15,45,805.5,85.0,5.35,13.5,477.5,96.02,60.51
2018,3,22,16,0,776.0,83.0,5.3,12.9,428.0,71.98,58.63
2018,3,22,16,15,755.0,78.0,5.15,12.4,381.0,68.34,55.68
2018,3,22,16,30,734.0,73.0,5.0,11.9,334.0,64.59,52.57
2018,3,22,16,45,688.0,67.5,4.85,11.4,281.5,55.38,44.44
2018,3,22,17,0,642.0,62.0,4.7,10.9,229.0,51.08,40.59
2018,3,22,17,15,558.0,55.5,4.55,10.3,177.0,45.68,35.56
2018,3,22,17,30,474.0,49.0,4.4,9.7,125.0,40.46,30.44
2018,3,22,17,45,340.5,37.0,4.25,9.1,81.5,30.54,20.57
2018,3,22,18,0,207.0,25.0,4.1,8.5,38.0,20.72,1.11
2018,3,22,18,15,103.5,12.5,4.0,8.2,19.0,9.83,0.0
2018,3,22,18,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.9,2.0,0.0,0.0
2018,3,23,6,15,100.5,16.0,1.2,5.8,22.0,71.48,0.0
2018,3,23,6,30,186.0,29.0,1.3,6.7,42.0,189.2,111.9
2018,3,23,6,45,349.0,38.5,1.4,7.6,89.5,327.81,269.13
2018,3,23,7,0,512.0,48.0,1.5,8.5,137.0,476.43,396.67
2018,3,23,7,15,586.5,54.5,1.5,9.05,189.0,565.47,469.41
2018,3,23,7,30,661.0,61.0,1.5,9.6,241.0,658.55,541.39
2018,3,23,7,45,709.5,66.0,1.5,10.15,295.0,724.51,589.25
2018,3,23,8,0,758.0,71.0,1.5,10.7,349.0,797.93,640.36
2018,3,23,8,15,790.5,74.5,1.5,11.05,401.0,854.56,677.74
2018,3,23,8,30,823.0,78.0,1.5,11.4,453.0,909.57,712.9
2018,3,23,8,45,846.5,81.0,1.55,11.7,502.0,953.16,740.12
2018,3,23,9,0,870.0,84.0,1.6,12.0,551.0,993.94,765.12
2018,3,23,9,15,887.0,86.5,1.7,12.3,595.5,1011.92,775.31
2018,3,23,9,30,904.0,89.0,1.8,12.6,640.0,1038.49,791.58
2018,3,23,9,45,917.0,90.0,1.9,12.85,678.0,1055.41,801.48
2018,3,23,10,0,930.0,91.0,2.0,13.1,716.0,1068.38,808.96
2018,3,23,10,15,912.0,102.5,2.15,13.35,738.5,1057.75,801.66
2018,3,23,10,30,894.0,114.0,2.3,13.6,761.0,1042.6,791.63
2018,3,23,10,45,654.0,207.0,2.5,13.85,688.5,911.66,702.99
2018,3,23,11,0,414.0,300.0,2.7,14.1,616.0,746.54,581.49
2018,3,23,11,15,387.0,319.0,2.85,14.25,619.0,704.41,551.59
2018,3,23,11,30,360.0,338.0,3.0,14.4,622.0,682.83,534.93
2018,3,23,11,45,290.5,360.0,3.15,14.55,590.5,624.67,490.13
2018,3,23,12,0,221.0,382.0,3.3,14.7,559.0,550.25,433.11
2018,3,23,12,15,312.5,339.5,3.45,14.75,589.5,589.1,464.96
2018,3,23,12,30,404.0,297.0,3.6,14.8,620.0,618.66,488.71
2018,3,23,12,45,387.5,300.0,3.75,14.85,607.5,583.3,461.37
2018,3,23,13,0,371.0,303.0,3.9,14.9,595.0,536.0,425.18
2018,3,23,13,15,337.5,305.0,4.0,14.85,566.5,490.54,389.57
2018,3,23,13,30,304.0,307.0,4.1,14.8,538.0,447.31,355.26
2018,3,23,13,45,474.5,250.0,4.2,14.7,597.5,479.24,379.93
2018,3,23,14,0,645.0,193.0,4.3,14.6,657.0,487.19,383.34
2018,3,23,14,15,752.5,152.5,4.35,14.5,671.0,456.87,354.67
2018,3,23,14,30,860.0,112.0,4.4,14.4,685.0,415.26,314.46
2018,3,23,14,45,875.0,101.0,4.45,14.25,656.0,353.16,257.7
2018,3,23,15,0,890.0,90.0,4.5,14.1,627.0,292.05,201.16
2018,3,23,15,15,873.0,87.5,4.5,14.1,583.0,221.83,140.37
2018,3,23,15,30,856.0,85.0,4.5,14.1,539.0,156.92,90.91
2018,3,23,15,45,832.0,82.0,4.5,13.6,490.0,93.18,58.55
2018,3,23,16,0,808.0,79.0,4.5,13.1,441.0,69.63,56.48
2018,3,23,16,15,775.0,75.0,4.25,12.65,389.0,66.39,53.88
2018,3,23,16,30,742.0,71.0,4.0,12.2,337.0,63.12,51.19
2018,3,23,16,45,694.5,65.5,3.75,11.75,283.5,53.98,43.13
2018,3,23,17,0,647.0,60.0,3.5,11.3,230.0,49.6,39.21
2018,3,23,17,15,571.0,53.5,3.1,10.65,179.0,44.19,34.22
2018,3,23,17,30,495.0,47.0,2.7,10.0,128.0,38.92,29.1
2018,3,23,17,45,363.0,36.0,2.35,9.3,84.0,29.75,20.03
2018,3,23,18,0,231.0,25.0,2.0,8.6,40.0,20.72,3.37
2018,3,23,18,15,115.5,12.5,1.9,8.35,20.0,9.83,0.0
2018,3,23,18,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,24,6,15,6.0,4.0,1.2,7.55,4.5,6.66,0.0
2018,3,24,6,30,12.0,8.0,1.4,8.1,9.0,16.04,5.52
2018,3,24,6,45,12.0,12.5,1.6,8.65,14.0,21.26,12.69
2018,3,24,7,0,12.0,17.0,1.8,9.2,19.0,22.18,13.95
2018,3,24,7,15,6.0,21.5,1.95,9.45,22.5,21.58,13.43
2018,3,24,7,30,0.0,26.0,2.1,9.7,26.0,19.79,11.68
2018,3,24,7,45,82.5,65.0,2.2,9.95,95.5,140.44,119.35
2018,3,24,8,0,165.0,104.0,2.3,10.2,165.0,280.67,239.24
2018,3,24,8,15,157.5,127.5,2.4,10.45,192.5,285.24,241.57
2018,3,24,8,30,150.0,151.0,2.5,10.7,220.0,307.22,258.3
2018,3,24,8,45,90.0,135.0,2.6,10.95,177.5,230.15,192.16
2018,3,24,9,0,30.0,119.0,2.7,11.2,135.0,135.24,110.43
2018,3,24,9,15,27.0,132.5,2.85,11.45,148.0,145.07,118.22
2018,3,24,9,30,24.0,146.0,3.0,11.7,161.0,154.62,125.55
2018,3,24,9,45,153.0,222.5,3.15,11.9,325.5,386.51,317.76
2018,3,24,10,0,282.0,299.0,3.3,12.1,490.0,624.97,502.69
2018,3,24,10,15,267.5,305.0,3.45,12.25,492.5,610.82,489.33
2018,3,24,10,30,253.0,311.0,3.6,12.4,495.0,595.46,476.66
2018,3,24,10,45,177.5,315.0,3.75,12.55,446.0,492.48,395.61
2018,3,24,11,0,102.0,319.0,3.9,12.7,397.0,415.19,333.07
2018,3,24,11,15,290.0,288.5,4.1,12.75,517.0,578.87,465.29
2018,3,24,11,30,478.0,258.0,4.3,12.8,637.0,733.15,584.82
2018,3,24,11,45,507.5,263.5,4.45,12.9,669.0,745.29,593.17
2018,3,24,12,0,537.0,269.0,4.6,13.0,701.0,753.1,599.09
2018,3,24,12,15,717.0,198.5,4.75,12.95,775.5,817.95,651.08
2018,3,24,12,30,897.0,128.0,4.9,12.9,850.0,844.78,672.81
2018,3,24,12,45,922.5,118.0,5.05,12.9,853.5,813.18,650.34
2018,3,24,13,0,948.0,108.0,5.2,12.9,857.0,776.55,622.61
2018,3,24,13,15,946.5,106.0,5.25,12.8,841.0,724.26,581.31
2018,3,24,13,30,945.0,104.0,5.3,12.7,825.0,669.55,537.03
2018,3,24,13,45,793.0,157.5,5.4,12.65,749.5,579.79,463.66
2018,3,24,14,0,641.0,211.0,5.5,12.6,674.0,497.38,395.77
2018,3,24,14,15,543.5,230.5,5.5,12.4,611.5,422.11,333.49
2018,3,24,14,30,446.0,250.0,5.5,12.2,549.0,359.54,281.43
2018,3,24,14,45,482.5,224.5,5.5,12.0,531.5,317.09,242.7
2018,3,24,15,0,519.0,199.0,5.5,11.8,514.0,270.26,199.57
2018,3,24,15,15,632.0,155.5,5.5,11.8,512.0,222.41,152.9
2018,3,24,15,30,745.0,112.0,5.5,11.8,510.0,157.06,96.75
2018,3,24,15,45,773.0,96.0,5.25,11.3,476.0,98.92,65.98
2018,3,24,16,0,801.0,80.0,5.0,10.8,442.0,70.2,57.49
2018,3,24,16,15,776.0,75.0,4.7,10.45,392.0,66.38,54.33
2018,3,24,16,30,751.0,70.0,4.4,10.1,342.0,62.46,51.02
2018,3,24,16,45,707.5,65.0,4.1,9.7,289.5,58.2,47.31
2018,3,24,17,0,664.0,60.0,3.8,9.3,237.0,49.77,39.69
2018,3,24,17,15,590.0,53.5,3.4,8.7,185.0,44.34,34.65
2018,3,24,17,30,516.0,47.0,3.0,8.1,133.0,39.03,29.47
2018,3,24,17,45,390.0,37.0,2.6,7.45,89.0,30.67,21.12
2018,3,24,18,0,264.0,27.0,2.2,6.8,45.0,22.5,6.16
2018,3,24,18,15,138.5,15.0,2.1,6.6,23.5,11.8,0.0
2018,3,24,18,30,13.0,3.0,2.0,6.4,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.5,1.95,6.25,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
