Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,19,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,25,5,45,8.5,2.0,1.15,4.4,2.0,0.0,0.0
2018,3,25,6,0,17.0,4.0,1.1,4.6,4.0,0.0,0.0
2018,3,25,6,15,122.0,18.5,1.2,5.45,28.0,86.04,0.0
2018,3,25,6,30,227.0,33.0,1.3,6.3,52.0,225.42,159.68
2018,3,25,6,45,342.5,45.0,1.4,7.15,96.5,328.79,272.45
2018,3,25,7,0,458.0,57.0,1.5,8.0,141.0,445.62,373.93
2018,3,25,7,15,532.5,65.0,1.6,8.4,192.5,535.18,448.24
2018,3,25,7,30,607.0,73.0,1.7,8.8,244.0,628.48,521.89
2018,3,25,7,45,625.0,82.5,1.85,9.25,289.5,678.32,559.45
2018,3,25,8,0,643.0,92.0,2.0,9.7,335.0,726.87,594.92
2018,3,25,8,15,609.0,112.5,2.0,10.0,368.0,738.47,600.97
2018,3,25,8,30,575.0,133.0,2.0,10.3,401.0,744.61,603.03
2018,3,25,8,45,612.5,138.0,2.0,10.6,450.0,799.24,640.61
2018,3,25,9,0,650.0,143.0,2.0,10.9,499.0,852.17,675.62
2018,3,25,9,15,534.5,189.0,2.05,11.15,497.0,784.79,624.17
2018,3,25,9,30,419.0,235.0,2.1,11.4,495.0,721.17,573.42
2018,3,25,9,45,602.0,188.5,2.15,11.6,586.0,865.38,680.51
2018,3,25,10,0,785.0,142.0,2.2,11.8,677.0,989.77,764.16
2018,3,25,10,15,858.5,121.0,2.3,11.95,730.0,1036.09,793.62
2018,3,25,10,30,932.0,100.0,2.4,12.1,783.0,1062.87,810.68
2018,3,25,10,45,939.5,101.0,2.45,12.25,807.5,1057.44,805.83
2018,3,25,11,0,947.0,102.0,2.5,12.4,832.0,1047.74,798.65
2018,3,25,11,15,952.0,102.5,2.55,12.55,848.5,1030.83,786.78
2018,3,25,11,30,957.0,103.0,2.6,12.7,865.0,1009.76,772.27
2018,3,25,11,45,960.5,102.5,2.7,12.8,873.5,982.23,754.05
2018,3,25,12,0,964.0,102.0,2.8,12.9,882.0,950.8,733.11
2018,3,25,12,15,965.5,100.5,2.85,12.95,881.5,912.95,707.31
2018,3,25,12,30,967.0,99.0,2.9,13.0,881.0,871.62,678.92
2018,3,25,12,45,966.5,98.0,2.9,13.05,872.5,825.94,646.87
2018,3,25,13,0,966.0,97.0,2.9,13.1,864.0,777.27,611.07
2018,3,25,13,15,962.5,96.0,2.9,13.1,847.0,723.84,569.98
2018,3,25,13,30,959.0,95.0,2.9,13.1,830.0,668.12,526.03
2018,3,25,13,45,934.0,101.0,2.9,13.15,798.5,604.57,474.65
2018,3,25,14,0,909.0,107.0,2.9,13.2,767.0,541.28,422.02
2018,3,25,14,15,790.5,140.5,2.85,13.1,697.0,461.17,356.04
2018,3,25,14,30,672.0,174.0,2.8,13.0,627.0,388.07,295.53
2018,3,25,14,45,479.0,208.0,2.8,12.95,522.0,302.98,228.41
2018,3,25,15,0,286.0,242.0,2.8,12.9,417.0,241.86,183.24
2018,3,25,15,15,179.0,226.5,2.8,12.9,333.5,190.26,145.09
2018,3,25,15,30,72.0,211.0,2.8,12.9,250.0,154.62,121.33
2018,3,25,15,45,116.5,194.0,2.6,12.7,250.0,132.93,104.94
2018,3,25,16,0,161.0,177.0,2.4,12.5,250.0,119.88,100.75
2018,3,25,16,15,422.5,126.0,2.15,12.1,287.5,87.96,73.07
2018,3,25,16,30,684.0,75.0,1.9,11.7,325.0,60.25,48.69
2018,3,25,16,45,679.5,66.0,1.6,11.3,282.0,54.11,43.35
2018,3,25,17,0,675.0,57.0,1.3,10.9,239.0,51.58,41.11
2018,3,25,17,15,603.5,50.5,1.3,10.15,187.0,42.13,32.5
2018,3,25,17,30,532.0,44.0,1.3,9.4,135.0,36.7,27.3
2018,3,25,17,45,409.5,35.5,1.25,8.65,91.0,29.47,20.1
2018,3,25,18,0,287.0,27.0,1.2,7.9,47.0,22.5,7.66
2018,3,25,18,15,152.0,15.0,1.25,7.65,24.5,11.8,0.0
2018,3,25,18,30,17.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.3,7.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,26,5,45,27.5,3.5,2.2,2.65,3.0,0.0,0.0
2018,3,26,6,0,55.0,7.0,2.3,2.9,6.0,0.0,0.0
2018,3,26,6,15,221.5,18.0,2.5,3.65,34.5,143.95,0.0
2018,3,26,6,30,388.0,29.0,2.7,4.4,63.0,324.02,243.74
2018,3,26,6,45,499.5,37.0,2.95,5.2,111.5,429.6,361.03
2018,3,26,7,0,611.0,45.0,3.2,6.0,160.0,537.43,455.84
2018,3,26,7,15,674.0,50.0,3.4,6.75,213.5,620.74,525.74
2018,3,26,7,30,737.0,55.0,3.6,7.5,267.0,706.37,593.89
2018,3,26,7,45,777.0,59.5,3.85,8.3,321.5,773.56,644.75
2018,3,26,8,0,817.0,64.0,4.1,9.1,376.0,840.5,693.46
2018,3,26,8,15,842.0,67.5,4.2,9.75,427.5,891.48,728.52
2018,3,26,8,30,867.0,71.0,4.3,10.4,479.0,929.42,753.15
2018,3,26,8,45,885.0,74.0,4.4,11.05,527.0,967.85,777.75
2018,3,26,9,0,903.0,77.0,4.5,11.7,575.0,1003.25,799.82
2018,3,26,9,15,918.5,79.0,4.5,12.25,619.5,1031.53,815.93
2018,3,26,9,30,934.0,81.0,4.5,12.8,664.0,1056.17,829.39
2018,3,26,9,45,944.5,82.5,4.55,13.35,701.5,1071.21,836.67
2018,3,26,10,0,955.0,84.0,4.6,13.9,739.0,1082.13,841.26
2018,3,26,10,15,961.0,85.5,4.6,14.25,769.0,1084.22,840.02
2018,3,26,10,30,967.0,87.0,4.6,14.6,799.0,1082.0,836.07
2018,3,26,10,45,971.5,88.5,4.6,15.0,823.0,1073.91,828.14
2018,3,26,11,0,976.0,90.0,4.6,15.4,847.0,1061.49,817.46
2018,3,26,11,15,981.0,89.0,4.55,15.65,862.5,1042.53,802.47
2018,3,26,11,30,986.0,88.0,4.5,15.9,878.0,1019.37,784.79
2018,3,26,11,45,989.0,87.0,4.5,16.15,885.5,990.26,763.61
2018,3,26,12,0,992.0,86.0,4.5,16.4,893.0,957.2,739.77
2018,3,26,12,15,988.5,88.0,4.45,16.55,891.5,917.9,711.45
2018,3,26,12,30,985.0,90.0,4.4,16.7,890.0,875.28,680.78
2018,3,26,12,45,977.0,92.5,4.35,16.85,879.0,826.65,645.72
2018,3,26,13,0,969.0,95.0,4.3,17.0,868.0,775.52,607.29
2018,3,26,13,15,963.0,95.0,4.25,17.0,850.0,721.23,565.04
2018,3,26,13,30,957.0,95.0,4.2,17.0,832.0,664.86,520.26
2018,3,26,13,45,947.5,95.5,4.2,17.05,806.0,605.21,471.72
2018,3,26,14,0,938.0,96.0,4.2,17.1,780.0,544.36,420.78
2018,3,26,14,15,927.0,95.0,4.15,17.05,747.0,480.75,366.26
2018,3,26,14,30,916.0,94.0,4.1,17.0,714.0,416.75,309.89
2018,3,26,14,45,902.0,92.5,4.05,17.0,675.0,351.32,251.38
2018,3,26,15,0,888.0,91.0,4.0,17.0,636.0,286.43,193.41
2018,3,26,15,15,871.0,88.5,4.0,17.0,591.5,216.22,133.93
2018,3,26,15,30,854.0,86.0,4.0,17.0,547.0,151.57,86.38
2018,3,26,15,45,829.5,83.0,3.65,16.6,498.0,88.14,56.8
2018,3,26,16,0,805.0,80.0,3.3,16.2,449.0,70.22,56.26
2018,3,26,16,15,771.0,77.0,2.95,15.6,397.0,67.74,54.4
2018,3,26,16,30,737.0,74.0,2.6,15.0,345.0,65.29,52.52
2018,3,26,16,45,690.0,68.5,2.25,14.4,291.5,56.04,44.51
2018,3,26,17,0,643.0,63.0,1.9,13.8,238.0,51.74,40.76
2018,3,26,17,15,573.0,55.5,1.9,12.95,186.5,45.69,35.3
2018,3,26,17,30,503.0,48.0,1.9,12.1,135.0,39.68,29.64
2018,3,26,17,45,372.5,38.0,1.95,11.2,90.5,31.33,21.53
2018,3,26,18,0,242.0,28.0,2.0,10.3,46.0,23.18,9.17
2018,3,26,18,15,128.5,15.0,2.0,10.1,24.0,11.8,0.0
2018,3,26,18,30,15.0,2.0,2.0,9.9,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,2.05,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,5,45,24.5,3.0,1.95,5.95,3.0,0.0,0.0
2018,3,27,6,0,49.0,6.0,1.9,6.3,6.0,4.72,0.0
2018,3,27,6,15,200.5,18.5,2.1,7.25,35.0,132.02,0.0
2018,3,27,6,30,352.0,31.0,2.3,8.2,64.0,302.51,231.28
2018,3,27,6,45,459.0,39.0,2.5,9.2,110.5,403.74,335.26
2018,3,27,7,0,566.0,47.0,2.7,10.2,157.0,513.9,429.71
2018,3,27,7,15,628.5,53.5,2.8,10.9,209.5,595.33,496.38
2018,3,27,7,30,691.0,60.0,2.9,11.6,262.0,674.28,557.74
2018,3,27,7,45,731.0,64.5,2.95,12.3,315.0,739.93,605.85
2018,3,27,8,0,771.0,69.0,3.0,13.0,368.0,805.35,651.78
2018,3,27,8,15,758.5,81.5,3.15,13.65,408.5,831.53,668.12
2018,3,27,8,30,746.0,94.0,3.3,14.3,449.0,859.77,685.83
2018,3,27,8,45,669.0,125.5,3.45,14.9,468.0,838.76,667.65
2018,3,27,9,0,592.0,157.0,3.6,15.5,487.0,808.34,643.04
2018,3,27,9,15,721.0,130.0,3.6,16.0,562.0,913.97,716.39
2018,3,27,9,30,850.0,103.0,3.6,16.5,637.0,1009.92,779.58
2018,3,27,9,45,882.0,99.0,3.6,16.95,681.5,1026.18,786.87
2018,3,27,10,0,914.0,95.0,3.6,17.4,726.0,1052.16,801.54
2018,3,27,10,15,922.0,96.0,3.55,17.75,756.0,1055.54,800.75
2018,3,27,10,30,930.0,97.0,3.5,18.1,786.0,1054.76,797.52
2018,3,27,10,45,936.5,97.5,3.5,18.5,809.5,1047.71,790.56
2018,3,27,11,0,943.0,98.0,3.5,18.9,833.0,1036.45,781.02
2018,3,27,11,15,911.5,115.5,3.5,19.15,837.0,1002.35,756.72
2018,3,27,11,30,880.0,133.0,3.5,19.4,841.0,964.58,730.15
2018,3,27,11,45,816.5,166.0,3.5,19.7,827.5,923.94,701.49
2018,3,27,12,0,753.0,199.0,3.5,20.0,814.0,876.6,667.91
2018,3,27,12,15,712.0,219.0,3.45,20.15,800.5,827.26,631.42
2018,3,27,12,30,671.0,239.0,3.4,20.3,787.0,776.93,593.94
2018,3,27,12,45,687.5,227.5,3.4,20.5,783.5,743.04,569.11
2018,3,27,13,0,704.0,216.0,3.4,20.7,780.0,705.59,541.11
2018,3,27,13,15,733.0,196.0,3.3,20.8,773.0,665.62,510.69
2018,3,27,13,30,762.0,176.0,3.2,20.9,766.0,621.05,476.01
2018,3,27,13,45,766.0,166.5,3.1,21.05,744.0,567.18,433.15
2018,3,27,14,0,770.0,157.0,3.0,21.2,722.0,511.46,387.72
2018,3,27,14,15,817.0,131.0,2.9,21.25,707.5,460.85,344.41
2018,3,27,14,30,864.0,105.0,2.8,21.3,693.0,404.28,294.53
2018,3,27,14,45,879.0,93.0,2.7,21.4,663.0,342.8,239.85
2018,3,27,15,0,894.0,81.0,2.6,21.5,633.0,278.44,182.66
2018,3,27,15,15,881.5,78.0,2.6,21.5,590.0,213.42,128.49
2018,3,27,15,30,869.0,75.0,2.6,21.5,547.0,149.32,82.65
2018,3,27,15,45,820.5,76.0,2.2,21.25,490.0,80.98,51.16
2018,3,27,16,0,772.0,77.0,1.8,21.0,433.0,67.39,52.7
2018,3,27,16,15,750.0,72.0,1.65,20.4,385.0,63.63,49.77
2018,3,27,16,30,728.0,67.0,1.5,19.8,337.0,59.75,46.67
2018,3,27,16,45,699.0,61.5,1.3,19.2,289.0,55.26,42.95
2018,3,27,17,0,670.0,56.0,1.1,18.6,241.0,50.68,39.03
2018,3,27,17,15,566.5,52.5,1.15,17.7,186.0,43.28,32.51
2018,3,27,17,30,463.0,49.0,1.2,16.8,131.0,40.14,29.5
2018,3,27,17,45,339.0,38.5,1.25,15.85,87.5,31.52,21.34
2018,3,27,18,0,215.0,28.0,1.3,14.9,44.0,21.35,8.68
2018,3,27,18,15,118.0,15.5,1.3,14.6,23.0,12.2,0.0
2018,3,27,18,30,21.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.35,14.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,28,5,45,25.5,3.0,1.65,8.65,3.0,0.0,0.0
2018,3,28,6,0,51.0,6.0,1.7,8.9,6.0,32.03,0.0
2018,3,28,6,15,199.5,19.0,1.95,9.65,36.0,161.8,0.0
2018,3,28,6,30,348.0,32.0,2.2,10.4,66.0,300.79,233.04
2018,3,28,6,45,449.5,40.5,2.45,11.15,112.5,398.65,329.56
2018,3,28,7,0,551.0,49.0,2.7,11.9,159.0,505.02,420.56
2018,3,28,7,15,614.0,55.5,2.7,12.5,211.0,586.24,486.33
2018,3,28,7,30,677.0,62.0,2.7,13.1,263.0,670.66,551.12
2018,3,28,7,45,718.5,66.0,2.7,13.75,315.5,730.6,594.21
2018,3,28,8,0,760.0,70.0,2.7,14.4,368.0,796.25,639.76
2018,3,28,8,15,789.0,74.0,2.7,15.0,419.5,849.79,674.92
2018,3,28,8,30,818.0,78.0,2.7,15.6,471.0,901.59,707.84
2018,3,28,8,45,839.0,80.5,2.65,16.2,518.5,941.52,731.19
2018,3,28,9,0,860.0,83.0,2.6,16.8,566.0,966.56,743.88
2018,3,28,9,15,878.5,84.5,2.55,17.3,610.0,996.37,760.07
2018,3,28,9,30,897.0,86.0,2.5,17.8,654.0,1022.77,773.71
2018,3,28,9,45,913.5,85.5,2.45,18.25,692.5,1041.05,782.02
2018,3,28,10,0,930.0,85.0,2.4,18.7,731.0,1055.45,787.86
2018,3,28,10,15,939.0,86.0,2.45,19.1,762.5,1059.89,788.65
2018,3,28,10,30,948.0,87.0,2.5,19.5,794.0,1060.1,786.94
2018,3,28,10,45,953.5,87.5,2.5,19.9,817.0,1051.96,779.43
2018,3,28,11,0,959.0,88.0,2.5,20.3,840.0,1039.57,769.42
2018,3,28,11,15,962.5,89.0,2.55,20.65,856.0,1021.58,756.63
2018,3,28,11,30,966.0,90.0,2.6,21.0,872.0,999.45,741.27
2018,3,28,11,45,968.0,90.0,2.7,21.3,879.5,970.88,722.33
2018,3,28,12,0,970.0,90.0,2.8,21.6,887.0,938.47,700.81
2018,3,28,12,15,969.5,90.0,2.85,21.85,886.0,900.28,675.03
2018,3,28,12,30,969.0,90.0,2.9,22.1,885.0,858.7,646.85
2018,3,28,12,45,967.0,90.0,2.9,22.3,876.0,812.81,615.31
2018,3,28,13,0,965.0,90.0,2.9,22.5,867.0,764.04,580.13
2018,3,28,13,15,961.0,89.5,2.9,22.65,850.0,710.85,540.15
2018,3,28,13,30,957.0,89.0,2.9,22.8,833.0,655.43,497.47
2018,3,28,13,45,950.0,88.0,2.85,22.95,807.5,595.97,450.4
2018,3,28,14,0,943.0,87.0,2.8,23.1,782.0,535.11,400.87
2018,3,28,14,15,934.0,85.5,2.75,23.15,749.5,471.86,348.17
2018,3,28,14,30,925.0,84.0,2.7,23.2,717.0,408.01,293.48
2018,3,28,14,45,914.0,82.0,2.6,23.25,678.5,342.82,236.7
2018,3,28,15,0,903.0,80.0,2.5,23.3,640.0,277.81,180.22
2018,3,28,15,15,887.5,77.5,2.5,23.3,596.0,212.14,126.21
2018,3,28,15,30,872.0,75.0,2.5,23.3,552.0,147.76,81.01
2018,3,28,15,45,851.5,72.5,2.2,23.1,504.0,84.73,54.69
2018,3,28,16,0,831.0,70.0,1.9,22.9,456.0,63.54,48.99
2018,3,28,16,15,803.0,66.5,1.75,22.25,404.5,60.51,46.71
2018,3,28,16,30,775.0,63.0,1.6,21.6,353.0,57.44,44.32
2018,3,28,16,45,734.5,58.0,1.4,21.0,300.0,53.0,40.67
2018,3,28,17,0,694.0,53.0,1.2,20.4,247.0,48.53,36.87
2018,3,28,17,15,582.5,51.5,1.25,19.45,191.0,42.65,31.73
2018,3,28,17,30,471.0,50.0,1.3,18.5,135.0,40.97,30.02
2018,3,28,17,45,293.0,39.0,1.35,17.55,86.0,31.63,21.33
2018,3,28,18,0,115.0,28.0,1.4,16.6,37.0,21.06,9.12
2018,3,28,18,15,68.0,15.5,1.45,16.25,19.5,12.2,0.0
2018,3,28,18,30,21.0,3.0,1.5,15.9,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.55,15.55,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,19.5,3.5,1.6,10.55,3.5,0.0,0.0
2018,3,29,6,0,39.0,7.0,1.6,10.8,7.0,26.37,0.0
2018,3,29,6,15,106.0,21.5,1.85,11.6,30.5,111.75,0.0
2018,3,29,6,30,173.0,36.0,2.1,12.4,54.0,192.5,149.46
2018,3,29,6,45,231.5,51.5,2.4,13.2,90.0,258.08,212.58
2018,3,29,7,0,290.0,67.0,2.7,14.0,126.0,329.47,275.19
2018,3,29,7,15,355.5,79.5,2.75,14.65,172.5,406.98,340.5
2018,3,29,7,30,421.0,92.0,2.8,15.3,219.0,489.08,406.82
2018,3,29,7,45,451.0,105.5,2.85,15.9,264.5,545.61,450.08
2018,3,29,8,0,481.0,119.0,2.9,16.5,310.0,602.46,491.89
2018,3,29,8,15,540.5,125.0,2.8,17.1,366.0,677.08,545.11
2018,3,29,8,30,600.0,131.0,2.7,17.7,422.0,763.98,605.17
2018,3,29,8,45,643.5,133.5,2.65,18.3,473.5,821.58,642.31
2018,3,29,9,0,687.0,136.0,2.6,18.9,525.0,877.56,677.51
2018,3,29,9,15,785.0,115.0,2.5,19.45,591.0,950.84,723.28
2018,3,29,9,30,883.0,94.0,2.4,20.0,657.0,1017.12,762.67
2018,3,29,9,45,909.0,90.5,2.35,20.55,699.0,1041.25,774.0
2018,3,29,10,0,935.0,87.0,2.3,21.1,741.0,1061.59,783.24
2018,3,29,10,15,932.0,92.5,2.3,21.5,768.0,1058.93,778.76
2018,3,29,10,30,929.0,98.0,2.3,21.9,795.0,1051.97,771.94
2018,3,29,10,45,918.5,107.5,2.3,22.3,813.5,1037.64,760.62
2018,3,29,11,0,908.0,117.0,2.3,22.7,832.0,1019.12,746.84
2018,3,29,11,15,938.0,105.5,2.35,23.0,856.5,1013.94,742.75
2018,3,29,11,30,968.0,94.0,2.4,23.3,881.0,1003.7,735.36
2018,3,29,11,45,970.0,94.5,2.45,23.65,889.0,975.42,716.24
2018,3,29,12,0,972.0,95.0,2.5,24.0,897.0,943.28,694.75
2018,3,29,12,15,956.0,103.0,2.5,24.2,891.0,899.75,665.63
2018,3,29,12,30,940.0,111.0,2.5,24.4,885.0,853.61,634.69
2018,3,29,12,45,911.5,123.0,2.5,24.6,867.0,799.42,597.72
2018,3,29,13,0,883.0,135.0,2.5,24.8,849.0,751.79,562.52
2018,3,29,13,15,814.0,161.5,2.45,24.9,809.5,681.64,510.64
2018,3,29,13,30,745.0,188.0,2.4,25.0,770.0,616.85,461.8
2018,3,29,13,45,727.0,187.5,2.4,25.1,741.0,559.21,417.83
2018,3,29,14,0,709.0,187.0,2.4,25.2,712.0,501.93,372.9
2018,3,29,14,15,735.0,165.5,2.4,25.2,689.5,447.67,328.72
2018,3,29,14,30,761.0,144.0,2.4,25.2,667.0,389.59,279.9
2018,3,29,14,45,686.5,158.5,2.35,25.2,611.0,324.99,227.38
2018,3,29,15,0,612.0,173.0,2.3,25.2,555.0,268.33,182.06
2018,3,29,15,15,505.5,189.5,2.3,25.2,490.0,213.45,142.18
2018,3,29,15,30,399.0,206.0,2.3,25.2,425.0,172.89,117.82
2018,3,29,15,45,554.0,151.5,2.1,24.8,426.5,111.63,79.65
2018,3,29,16,0,709.0,97.0,1.9,24.4,428.0,74.3,57.75
2018,3,29,16,15,734.0,83.0,1.75,23.7,392.0,71.47,55.74
2018,3,29,16,30,759.0,69.0,1.6,23.0,356.0,61.74,47.72
2018,3,29,16,45,717.0,64.5,1.45,22.25,303.0,57.85,44.62
2018,3,29,17,0,675.0,60.0,1.3,21.5,250.0,53.96,41.4
2018,3,29,17,15,618.0,53.0,1.35,20.5,199.5,44.13,32.88
2018,3,29,17,30,561.0,46.0,1.4,19.5,149.0,38.43,27.72
2018,3,29,17,45,437.5,37.5,1.45,18.45,102.0,31.14,20.9
2018,3,29,18,0,314.0,29.0,1.5,17.4,55.0,24.11,11.86
2018,3,29,18,15,170.5,16.5,1.5,17.05,29.0,12.98,0.0
2018,3,29,18,30,27.0,4.0,1.5,16.7,3.0,0.0,0.0
2018,3,29,18,45,13.5,2.0,1.55,16.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,5,45,10.0,4.0,1.05,11.8,4.0,0.0,0.0
2018,3,30,6,0,20.0,8.0,1.0,12.0,8.0,16.99,0.0
2018,3,30,6,15,43.0,23.0,1.05,12.8,26.5,59.55,6.22
2018,3,30,6,30,66.0,38.0,1.1,13.6,45.0,97.57,73.99
2018,3,30,6,45,76.5,57.5,1.1,14.4,70.0,129.34,103.96
2018,3,30,7,0,87.0,77.0,1.1,15.2,95.0,160.88,131.66
2018,3,30,7,15,224.5,89.5,1.1,15.7,154.0,298.28,247.71
2018,3,30,7,30,362.0,102.0,1.1,16.2,213.0,452.7,371.01
2018,3,30,7,45,419.0,113.0,1.1,16.7,264.0,526.85,426.35
2018,3,30,8,0,476.0,124.0,1.1,17.2,315.0,603.44,481.83
2018,3,30,8,15,483.0,141.0,1.05,17.85,356.5,642.84,506.67
2018,3,30,8,30,490.0,158.0,1.0,18.5,398.0,680.26,529.52
2018,3,30,8,45,603.0,145.5,1.0,19.15,470.0,794.64,606.33
2018,3,30,9,0,716.0,133.0,1.0,19.8,542.0,901.76,673.44
2018,3,30,9,15,597.5,175.0,1.0,20.35,533.5,837.15,626.02
2018,3,30,9,30,479.0,217.0,1.0,20.9,525.0,757.36,568.29
2018,3,30,9,45,360.5,272.5,1.0,21.45,511.5,672.47,505.75
2018,3,30,10,0,242.0,328.0,1.0,22.0,498.0,585.08,440.44
2018,3,30,10,15,324.0,320.0,1.0,22.4,558.0,677.36,505.39
2018,3,30,10,30,406.0,312.0,1.0,22.8,618.0,742.92,549.02
2018,3,30,10,45,393.5,327.0,1.05,23.15,631.0,735.95,542.08
2018,3,30,11,0,381.0,342.0,1.1,23.5,644.0,726.93,534.68
2018,3,30,11,15,348.5,361.0,1.15,23.85,641.0,701.01,515.52
2018,3,30,11,30,316.0,380.0,1.2,24.2,638.0,674.12,495.85
2018,3,30,11,45,298.5,387.0,1.25,24.5,632.5,648.56,477.66
2018,3,30,12,0,281.0,394.0,1.3,24.8,627.0,622.36,458.94
2018,3,30,12,15,301.5,390.0,1.3,24.95,639.5,617.07,455.32
2018,3,30,12,30,322.0,386.0,1.3,25.1,652.0,609.07,449.54
2018,3,30,12,45,378.0,360.5,1.35,25.3,670.0,605.9,448.04
2018,3,30,13,0,434.0,335.0,1.4,25.5,688.0,607.11,448.89
2018,3,30,13,15,463.0,316.0,1.4,25.5,685.5,580.0,429.42
2018,3,30,13,30,492.0,297.0,1.4,25.5,683.0,549.15,406.88
2018,3,30,13,45,461.5,297.5,1.45,25.55,650.5,497.38,368.63
2018,3,30,14,0,431.0,298.0,1.5,25.6,618.0,447.85,331.38
2018,3,30,14,15,453.0,275.0,1.45,25.55,599.0,406.31,298.59
2018,3,30,14,30,475.0,252.0,1.4,25.5,580.0,362.06,262.59
2018,3,30,14,45,428.5,252.0,1.4,25.45,535.5,310.6,222.23
2018,3,30,15,0,382.0,252.0,1.4,25.4,491.0,265.09,186.99
2018,3,30,15,15,323.0,244.5,1.4,25.4,437.0,218.6,153.07
2018,3,30,15,30,264.0,237.0,1.4,25.4,383.0,179.5,127.53
2018,3,30,15,45,275.5,212.0,1.3,25.05,352.5,140.62,105.2
2018,3,30,16,0,287.0,187.0,1.2,24.7,322.0,123.84,98.99
2018,3,30,16,15,331.0,158.5,1.1,24.15,297.5,108.65,86.84
2018,3,30,16,30,375.0,130.0,1.0,23.6,273.0,90.19,71.72
2018,3,30,16,45,321.0,116.0,0.95,23.05,225.5,82.82,65.78
2018,3,30,17,0,267.0,102.0,0.9,22.5,178.0,73.03,57.56
2018,3,30,17,15,246.0,83.0,0.95,21.8,142.0,60.32,46.63
2018,3,30,17,30,225.0,64.0,1.0,21.1,106.0,47.25,35.11
2018,3,30,17,45,171.0,47.5,1.05,20.45,73.5,35.28,24.25
2018,3,30,18,0,117.0,31.0,1.1,19.8,41.0,23.19,11.56
2018,3,30,18,15,68.5,17.5,1.15,19.2,22.5,13.77,0.0
2018,3,30,18,30,20.0,4.0,1.2,18.6,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,1.25,18.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.65,11.2,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.7,11.6,8.0,16.98,0.0
2018,3,31,6,15,82.0,24.5,1.95,12.25,32.5,94.01,31.38
2018,3,31,6,30,144.0,41.0,2.2,12.9,57.0,164.47,129.89
2018,3,31,6,45,209.5,56.5,2.45,13.55,94.0,248.23,204.87
2018,3,31,7,0,275.0,72.0,2.7,14.2,131.0,323.62,270.42
2018,3,31,7,15,220.5,92.5,2.6,14.7,148.0,298.44,249.93
2018,3,31,7,30,166.0,113.0,2.5,15.2,165.0,267.31,223.29
2018,3,31,7,45,171.5,138.0,2.45,15.7,200.0,305.17,253.55
2018,3,31,8,0,177.0,163.0,2.4,16.2,235.0,342.21,282.0
2018,3,31,8,15,221.5,182.5,2.4,16.8,284.5,428.68,349.31
2018,3,31,8,30,266.0,202.0,2.4,17.4,334.0,496.21,400.0
2018,3,31,8,45,228.5,230.0,2.45,18.0,351.0,472.25,378.33
2018,3,31,9,0,191.0,258.0,2.5,18.6,368.0,467.57,371.59
2018,3,31,9,15,222.0,274.5,2.55,19.15,411.5,515.18,406.53
2018,3,31,9,30,253.0,291.0,2.6,19.7,455.0,586.8,457.77
2018,3,31,9,45,262.0,308.0,2.6,20.2,486.0,611.45,473.34
2018,3,31,10,0,271.0,325.0,2.6,20.7,517.0,634.44,487.87
2018,3,31,10,15,292.0,336.0,2.65,21.15,550.5,661.17,505.69
2018,3,31,10,30,313.0,347.0,2.7,21.6,584.0,685.88,521.91
2018,3,31,10,45,351.5,344.5,2.7,22.05,618.0,711.43,539.05
2018,3,31,11,0,390.0,342.0,2.7,22.5,652.0,734.25,554.09
2018,3,31,11,15,479.5,314.5,2.75,22.75,703.0,797.54,598.67
2018,3,31,11,30,569.0,287.0,2.8,23.0,754.0,835.4,625.23
2018,3,31,11,45,591.0,282.0,2.85,23.25,771.0,827.02,618.67
2018,3,31,12,0,613.0,277.0,2.9,23.5,788.0,817.69,611.7
2018,3,31,12,15,619.5,273.5,2.9,23.65,789.0,790.18,591.93
2018,3,31,12,30,626.0,270.0,2.9,23.8,790.0,759.75,570.05
2018,3,31,12,45,669.5,244.0,2.95,23.9,795.0,735.66,553.4
2018,3,31,13,0,713.0,218.0,3.0,24.0,800.0,705.44,531.81
2018,3,31,13,15,759.0,190.5,3.05,23.95,798.5,669.43,505.65
2018,3,31,13,30,805.0,163.0,3.1,23.9,797.0,625.62,472.81
2018,3,31,13,45,821.5,149.5,3.15,23.85,779.5,574.29,432.83
2018,3,31,14,0,838.0,136.0,3.2,23.8,762.0,519.51,388.74
2018,3,31,14,15,807.0,138.0,3.2,23.6,720.0,453.94,335.51
2018,3,31,14,30,776.0,140.0,3.2,23.4,678.0,390.6,282.8
2018,3,31,14,45,677.0,164.0,3.25,23.15,615.0,322.42,227.83
2018,3,31,15,0,578.0,188.0,3.3,22.9,552.0,265.43,183.0
2018,3,31,15,15,639.0,153.5,3.3,22.9,530.0,209.8,135.22
2018,3,31,15,30,700.0,119.0,3.3,22.9,508.0,144.54,85.99
2018,3,31,15,45,697.5,108.0,3.3,22.0,467.0,85.82,67.91
2018,3,31,16,0,695.0,97.0,3.3,21.1,426.0,73.9,58.23
2018,3,31,16,15,633.0,97.0,3.2,20.3,371.0,73.67,58.43
2018,3,31,16,30,571.0,97.0,3.1,19.5,316.0,73.78,58.88
2018,3,31,16,45,461.5,96.0,3.0,18.7,256.0,70.3,56.16
2018,3,31,17,0,352.0,95.0,2.9,17.9,196.0,68.51,54.78
2018,3,31,17,15,316.5,78.5,2.95,16.95,155.5,57.42,45.08
2018,3,31,17,30,281.0,62.0,3.0,16.0,115.0,45.99,34.8
2018,3,31,17,45,217.5,46.5,3.0,15.0,80.0,34.75,24.44
2018,3,31,18,0,154.0,31.0,3.0,14.0,45.0,23.34,12.46
2018,3,31,18,15,87.5,17.5,3.1,13.6,24.5,13.77,0.0
2018,3,31,18,30,21.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,3,31,18,45,10.5,2.0,3.35,12.75,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,5,45,36.0,6.5,1.25,8.75,7.0,0.0,0.0
2018,4,1,6,0,72.0,13.0,1.3,9.2,14.0,48.69,0.0
2018,4,1,6,15,198.0,27.0,1.5,9.95,46.5,178.57,88.58
2018,4,1,6,30,324.0,41.0,1.7,10.7,79.0,292.49,235.98
2018,4,1,6,45,418.5,51.5,1.95,11.45,126.5,387.98,322.01
2018,4,1,7,0,513.0,62.0,2.2,12.2,174.0,490.78,409.1
2018,4,1,7,15,574.0,69.0,2.15,12.9,226.0,570.1,471.69
2018,4,1,7,30,635.0,76.0,2.1,13.6,278.0,652.08,533.03
2018,4,1,7,45,675.5,82.5,2.05,14.3,331.0,717.99,579.32
2018,4,1,8,0,716.0,89.0,2.0,15.0,384.0,783.99,623.69
2018,4,1,8,15,745.0,94.0,1.95,15.7,435.0,837.02,657.04
2018,4,1,8,30,774.0,99.0,1.9,16.4,486.0,882.04,683.78
2018,4,1,8,45,795.0,103.5,1.9,17.05,533.5,923.24,707.9
2018,4,1,9,0,816.0,108.0,1.9,17.7,581.0,961.59,729.64
2018,4,1,9,15,839.5,108.0,1.95,18.3,625.5,994.09,747.94
2018,4,1,9,30,863.0,108.0,2.0,18.9,670.0,1023.15,763.88
2018,4,1,9,45,884.5,105.5,2.05,19.45,709.5,1029.89,765.37
2018,4,1,10,0,906.0,103.0,2.1,20.0,749.0,1046.45,773.65
2018,4,1,10,15,914.5,104.5,2.15,20.5,779.5,1050.34,773.85
2018,4,1,10,30,923.0,106.0,2.2,21.0,810.0,1050.06,771.66
2018,4,1,10,45,928.5,107.5,2.25,21.45,833.0,1042.58,765.17
2018,4,1,11,0,934.0,109.0,2.3,21.9,856.0,1030.92,756.21
2018,4,1,11,15,937.5,109.5,2.4,22.15,871.0,1012.17,743.94
2018,4,1,11,30,941.0,110.0,2.5,22.4,886.0,989.4,729.14
2018,4,1,11,45,941.5,110.5,2.55,22.6,892.5,960.03,709.65
2018,4,1,12,0,942.0,111.0,2.6,22.8,899.0,927.02,687.77
2018,4,1,12,15,941.0,111.0,2.75,22.9,897.5,888.8,663.35
2018,4,1,12,30,940.0,111.0,2.9,23.0,896.0,847.37,636.42
2018,4,1,12,45,937.5,111.0,3.0,23.05,886.5,801.8,605.91
2018,4,1,13,0,935.0,111.0,3.1,23.1,877.0,753.51,570.96
2018,4,1,13,15,930.5,110.5,3.15,23.05,859.5,701.01,531.99
2018,4,1,13,30,926.0,110.0,3.2,23.0,842.0,646.44,490.34
2018,4,1,13,45,919.5,108.0,3.3,22.9,816.5,587.76,444.56
2018,4,1,14,0,913.0,106.0,3.4,22.8,791.0,527.75,396.12
2018,4,1,14,15,903.5,104.5,3.5,22.6,758.5,465.79,344.67
2018,4,1,14,30,894.0,103.0,3.6,22.4,726.0,403.35,291.21
2018,4,1,14,45,880.5,100.5,3.65,22.2,686.5,338.78,235.14
2018,4,1,15,0,867.0,98.0,3.7,22.0,647.0,270.59,176.54
2018,4,1,15,15,846.0,96.5,3.7,22.0,601.5,206.0,123.93
2018,4,1,15,30,825.0,95.0,3.7,22.0,556.0,143.55,81.42
2018,4,1,15,45,803.5,90.0,3.9,21.15,507.0,81.08,64.11
2018,4,1,16,0,782.0,85.0,4.1,20.3,458.0,73.18,57.81
2018,4,1,16,15,745.0,82.0,4.15,19.55,405.5,70.81,56.13
2018,4,1,16,30,708.0,79.0,4.2,18.8,353.0,63.22,49.86
2018,4,1,16,45,653.0,74.5,4.2,18.0,298.5,59.7,47.04
2018,4,1,17,0,598.0,70.0,4.2,17.2,244.0,56.26,44.18
2018,4,1,17,15,533.0,62.5,4.2,16.3,194.5,50.51,39.13
2018,4,1,17,30,468.0,55.0,4.2,15.4,145.0,44.78,33.86
2018,4,1,17,45,362.0,45.0,4.25,14.5,101.5,36.78,26.3
2018,4,1,18,0,256.0,35.0,4.3,13.6,58.0,26.61,15.41
2018,4,1,18,15,141.5,20.0,4.25,13.2,31.5,15.74,0.0
2018,4,1,18,30,27.0,5.0,4.2,12.8,5.0,3.93,0.0
2018,4,1,18,45,13.5,2.5,4.15,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,5,45,33.5,6.5,2.7,9.55,7.5,0.0,0.0
2018,4,2,6,0,67.0,13.0,2.9,9.9,15.0,46.01,0.0
2018,4,2,6,15,174.5,28.5,3.0,10.4,47.0,168.51,98.6
2018,4,2,6,30,282.0,44.0,3.1,10.9,79.0,269.9,219.77
2018,4,2,6,45,328.5,57.5,3.2,11.4,117.0,329.97,276.35
2018,4,2,7,0,375.0,71.0,3.3,11.9,155.0,394.41,333.1
2018,4,2,7,15,469.5,79.5,3.35,12.45,212.5,499.54,420.65
2018,4,2,7,30,564.0,88.0,3.4,13.0,270.0,607.08,505.25
2018,4,2,7,45,590.5,97.5,3.4,13.55,317.0,662.17,545.61
2018,4,2,8,0,617.0,107.0,3.4,14.1,364.0,716.56,584.27
2018,4,2,8,15,501.5,147.0,3.3,14.65,373.0,664.51,540.98
2018,4,2,8,30,386.0,187.0,3.2,15.2,382.0,589.36,478.67
2018,4,2,8,45,410.5,201.5,3.1,15.8,426.0,658.76,528.37
2018,4,2,9,0,435.0,216.0,3.0,16.4,470.0,704.01,558.51
2018,4,2,9,15,550.5,193.0,2.95,16.95,538.5,797.15,625.73
2018,4,2,9,30,666.0,170.0,2.9,17.5,607.0,901.56,696.04
2018,4,2,9,45,781.0,135.0,2.85,18.0,674.5,970.8,739.55
2018,4,2,10,0,896.0,100.0,2.8,18.5,742.0,1031.51,776.51
2018,4,2,10,15,904.0,101.5,2.75,18.9,772.0,1034.91,775.2
2018,4,2,10,30,912.0,103.0,2.7,19.3,802.0,1034.2,771.91
2018,4,2,10,45,918.0,103.5,2.7,19.75,824.5,1026.28,764.42
2018,4,2,11,0,924.0,104.0,2.7,20.2,847.0,1014.25,754.48
2018,4,2,11,15,927.0,105.5,2.7,20.55,862.5,996.3,741.12
2018,4,2,11,30,930.0,107.0,2.7,20.9,878.0,974.36,725.3
2018,4,2,11,45,931.5,107.0,2.7,21.2,884.5,945.73,705.29
2018,4,2,12,0,933.0,107.0,2.7,21.5,891.0,913.45,682.94
2018,4,2,12,15,932.5,107.5,2.7,21.75,890.0,876.49,657.56
2018,4,2,12,30,932.0,108.0,2.7,22.0,889.0,836.29,629.92
2018,4,2,12,45,929.5,107.5,2.7,22.2,879.5,790.66,598.33
2018,4,2,13,0,927.0,107.0,2.7,22.4,870.0,742.37,562.56
2018,4,2,13,15,921.5,106.5,2.7,22.45,852.0,689.71,523.12
2018,4,2,13,30,916.0,106.0,2.7,22.5,834.0,635.12,481.19
2018,4,2,13,45,907.0,107.0,2.7,22.55,809.0,578.17,436.22
2018,4,2,14,0,898.0,108.0,2.7,22.6,784.0,520.1,388.98
2018,4,2,14,15,888.0,106.0,2.65,22.55,751.5,458.44,337.64
2018,4,2,14,30,878.0,104.0,2.6,22.5,719.0,396.41,284.6
2018,4,2,14,45,864.0,102.5,2.55,22.45,680.5,333.46,230.08
2018,4,2,15,0,850.0,101.0,2.5,22.4,642.0,267.0,173.28
2018,4,2,15,15,833.0,98.0,2.5,22.4,598.0,203.06,121.63
2018,4,2,15,30,816.0,95.0,2.5,22.4,554.0,140.83,79.69
2018,4,2,15,45,798.0,90.5,2.35,22.0,507.0,79.48,62.46
2018,4,2,16,0,780.0,86.0,2.2,21.6,460.0,73.82,58.01
2018,4,2,16,15,750.0,81.5,2.1,21.0,409.0,70.5,55.49
2018,4,2,16,30,720.0,77.0,2.0,20.4,358.0,67.11,52.87
2018,4,2,16,45,673.5,73.0,1.85,19.8,305.5,58.88,45.97
2018,4,2,17,0,627.0,69.0,1.7,19.2,253.0,55.84,43.45
2018,4,2,17,15,559.0,61.5,1.7,18.15,201.5,49.96,38.38
2018,4,2,17,30,491.0,54.0,1.7,17.1,150.0,44.12,33.09
2018,4,2,17,45,383.0,44.0,1.75,16.05,105.0,36.02,25.55
2018,4,2,18,0,275.0,34.0,1.8,15.0,60.0,28.04,16.8
2018,4,2,18,15,153.5,19.5,1.95,14.5,32.5,14.84,0.0
2018,4,2,18,30,32.0,5.0,2.1,14.0,5.0,3.93,0.0
2018,4,2,18,45,16.0,2.5,2.2,13.5,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,3,5,45,49.5,7.5,1.35,7.6,9.0,0.0,0.0
2018,4,3,6,0,99.0,15.0,1.3,8.1,18.0,64.65,0.0
2018,4,3,6,15,240.5,29.0,1.6,8.9,55.0,207.72,136.14
2018,4,3,6,30,382.0,43.0,1.9,9.7,92.0,331.68,271.32
2018,4,3,6,45,477.5,52.0,2.2,10.55,142.0,429.03,357.91
2018,4,3,7,0,573.0,61.0,2.5,11.4,192.0,533.34,445.39
2018,4,3,7,15,632.5,67.5,2.5,12.05,246.0,613.03,507.99
2018,4,3,7,30,692.0,74.0,2.5,12.7,300.0,695.19,569.37
2018,4,3,7,45,732.5,78.5,2.55,13.35,354.5,760.35,615.55
2018,4,3,8,0,773.0,83.0,2.6,14.0,409.0,819.75,655.89
2018,4,3,8,15,798.5,87.5,2.65,14.6,460.0,870.67,689.02
2018,4,3,8,30,824.0,92.0,2.7,15.2,511.0,919.48,719.89
2018,4,3,8,45,843.0,95.5,2.7,15.85,559.0,958.34,742.61
2018,4,3,9,0,862.0,99.0,2.7,16.5,607.0,994.13,762.92
2018,4,3,9,15,875.0,103.0,2.7,17.05,650.0,1021.18,777.34
2018,4,3,9,30,888.0,107.0,2.7,17.6,693.0,1044.47,789.24
2018,4,3,9,45,895.0,110.5,2.7,18.1,728.5,1043.29,785.05
2018,4,3,10,0,902.0,114.0,2.7,18.6,764.0,1051.58,787.6
2018,4,3,10,15,910.0,115.0,2.65,19.1,794.0,1054.05,785.82
2018,4,3,10,30,918.0,116.0,2.6,19.6,824.0,1052.4,781.56
2018,4,3,10,45,923.0,117.5,2.55,20.05,846.5,1044.12,773.34
2018,4,3,11,0,928.0,119.0,2.5,20.5,869.0,1031.68,762.66
2018,4,3,11,15,931.0,119.5,2.45,20.85,883.5,1012.24,747.92
2018,4,3,11,30,934.0,120.0,2.4,21.2,898.0,988.84,730.81
2018,4,3,11,45,932.5,122.0,2.35,21.55,904.0,958.98,709.62
2018,4,3,12,0,931.0,124.0,2.3,21.9,910.0,925.58,686.22
2018,4,3,12,15,915.5,131.0,2.35,22.05,903.0,881.78,657.33
2018,4,3,12,30,900.0,138.0,2.4,22.2,896.0,835.61,626.63
2018,4,3,12,45,855.0,158.5,2.4,22.35,872.0,787.12,591.48
2018,4,3,13,0,810.0,179.0,2.4,22.5,848.0,728.37,548.38
2018,4,3,13,15,829.5,164.5,2.5,22.5,837.5,683.34,515.88
2018,4,3,13,30,849.0,150.0,2.6,22.5,827.0,634.28,479.1
2018,4,3,13,45,847.0,145.5,2.65,22.5,803.5,578.08,435.39
2018,4,3,14,0,845.0,141.0,2.7,22.5,780.0,520.35,389.04
2018,4,3,14,15,853.0,132.0,2.8,22.3,754.0,461.87,340.76
2018,4,3,14,30,861.0,123.0,2.9,22.1,728.0,401.19,288.99
2018,4,3,14,45,846.0,120.0,3.0,21.95,688.0,336.45,233.43
2018,4,3,15,0,831.0,117.0,3.1,21.8,648.0,272.66,178.92
2018,4,3,15,15,812.5,114.0,3.1,21.8,604.0,209.55,128.07
2018,4,3,15,30,794.0,111.0,3.1,21.8,560.0,148.38,87.2
2018,4,3,15,45,768.5,107.5,3.2,21.05,511.0,82.12,64.97
2018,4,3,16,0,743.0,104.0,3.3,20.3,462.0,79.32,63.05
2018,4,3,16,15,705.0,98.5,3.25,19.55,408.5,75.83,60.43
2018,4,3,16,30,667.0,93.0,3.2,18.8,355.0,72.29,57.72
2018,4,3,16,45,617.5,86.5,3.15,18.05,302.0,67.81,54.12
2018,4,3,17,0,568.0,80.0,3.1,17.3,249.0,63.33,50.38
2018,4,3,17,15,499.5,72.0,3.05,16.3,199.0,57.47,45.29
2018,4,3,17,30,431.0,64.0,3.0,15.3,149.0,51.66,39.98
2018,4,3,17,45,315.5,51.0,3.0,14.35,103.0,38.53,27.95
2018,4,3,18,0,200.0,38.0,3.0,13.4,57.0,28.56,17.63
2018,4,3,18,15,110.0,21.5,3.0,12.95,31.0,16.23,0.0
2018,4,3,18,30,20.0,5.0,3.0,12.5,5.0,3.93,0.0
2018,4,3,18,45,10.0,2.5,3.0,12.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
