Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,45,20.5,7.0,2.25,9.55,7.5,0.0,0.0
2018,4,4,6,0,41.0,14.0,2.4,9.8,15.0,32.89,0.0
2018,4,4,6,15,118.0,30.0,2.6,10.3,43.5,126.45,86.48
2018,4,4,6,30,195.0,46.0,2.8,10.8,72.0,214.94,175.93
2018,4,4,6,45,272.5,59.5,2.95,11.3,113.5,292.37,245.57
2018,4,4,7,0,350.0,73.0,3.1,11.8,155.0,377.1,319.02
2018,4,4,7,15,409.0,87.5,3.1,12.3,206.0,454.79,383.69
2018,4,4,7,30,468.0,102.0,3.1,12.8,257.0,536.0,448.6
2018,4,4,7,45,573.5,102.5,3.1,13.3,324.5,651.95,537.37
2018,4,4,8,0,679.0,103.0,3.1,13.8,392.0,765.75,620.27
2018,4,4,8,15,720.0,105.5,3.05,14.35,445.5,825.66,660.1
2018,4,4,8,30,761.0,108.0,3.0,14.9,499.0,884.48,698.31
2018,4,4,8,45,786.0,111.0,3.0,15.45,547.0,920.02,719.47
2018,4,4,9,0,811.0,114.0,3.0,16.0,595.0,960.17,743.71
2018,4,4,9,15,831.0,115.5,3.0,16.45,639.0,990.58,761.12
2018,4,4,9,30,851.0,117.0,3.0,16.9,683.0,1017.5,776.11
2018,4,4,9,45,693.5,182.0,3.0,17.4,659.5,940.05,719.87
2018,4,4,10,0,536.0,247.0,3.0,17.9,636.0,836.98,643.9
2018,4,4,10,15,540.0,258.5,3.05,18.2,663.5,846.74,649.81
2018,4,4,10,30,544.0,270.0,3.1,18.5,691.0,853.39,652.69
2018,4,4,10,45,655.0,230.5,3.1,18.85,752.0,918.32,698.32
2018,4,4,11,0,766.0,191.0,3.1,19.2,813.0,970.24,732.06
2018,4,4,11,15,683.5,236.0,3.1,19.4,798.5,914.66,691.86
2018,4,4,11,30,601.0,281.0,3.1,19.6,784.0,852.22,646.0
2018,4,4,11,45,595.0,285.5,3.1,19.8,786.5,826.76,627.47
2018,4,4,12,0,589.0,290.0,3.1,20.0,789.0,798.87,606.87
2018,4,4,12,15,737.5,216.5,3.1,20.0,840.5,830.12,631.33
2018,4,4,12,30,886.0,143.0,3.1,20.0,892.0,826.77,630.83
2018,4,4,12,45,905.0,131.0,3.1,20.0,889.0,788.66,603.24
2018,4,4,13,0,924.0,119.0,3.1,20.0,886.0,746.21,571.79
2018,4,4,13,15,821.0,161.5,3.15,19.85,832.5,673.29,516.53
2018,4,4,13,30,718.0,204.0,3.2,19.7,779.0,601.37,461.4
2018,4,4,13,45,637.5,229.0,3.3,19.55,728.0,531.77,407.6
2018,4,4,14,0,557.0,254.0,3.4,19.4,677.0,466.67,356.4
2018,4,4,14,15,494.0,265.5,3.45,19.2,629.0,408.24,309.71
2018,4,4,14,30,431.0,277.0,3.5,19.0,581.0,355.81,267.48
2018,4,4,14,45,395.0,271.0,3.55,18.85,538.0,306.46,227.22
2018,4,4,15,0,359.0,265.0,3.6,18.7,495.0,262.1,191.5
2018,4,4,15,15,322.5,252.0,3.6,18.7,448.0,217.67,157.35
2018,4,4,15,30,286.0,239.0,3.6,18.7,401.0,178.05,130.25
2018,4,4,15,45,255.5,221.0,3.45,18.1,356.5,141.12,116.2
2018,4,4,16,0,225.0,203.0,3.3,17.5,312.0,135.61,112.16
2018,4,4,16,15,174.5,182.5,3.2,16.95,261.5,122.68,101.63
2018,4,4,16,30,124.0,162.0,3.1,16.4,211.0,109.56,90.77
2018,4,4,16,45,140.5,139.0,2.95,15.9,187.0,95.87,79.2
2018,4,4,17,0,157.0,116.0,2.8,15.4,163.0,81.67,66.93
2018,4,4,17,15,140.5,95.0,2.65,14.7,131.0,67.78,54.71
2018,4,4,17,30,124.0,74.0,2.5,14.0,99.0,53.58,41.92
2018,4,4,17,45,91.0,55.0,2.3,13.3,70.5,40.2,29.6
2018,4,4,18,0,58.0,36.0,2.1,12.6,42.0,26.69,16.42
2018,4,4,18,15,36.5,21.0,2.15,12.35,24.0,15.68,0.0
2018,4,4,18,30,15.0,6.0,2.2,12.1,6.0,4.72,0.0
2018,4,4,18,45,7.5,3.0,2.3,11.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.95,9.85,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,2.0,10.3,4.0,7.95,0.0
2018,4,5,6,15,4.5,5.5,2.2,10.7,5.5,6.94,0.0
2018,4,5,6,30,0.0,7.0,2.4,11.1,7.0,5.3,0.0
2018,4,5,6,45,0.0,8.5,2.55,11.55,8.5,6.44,0.0
2018,4,5,7,0,0.0,10.0,2.7,12.0,10.0,7.58,0.91
2018,4,5,7,15,0.0,20.5,2.7,12.25,20.5,15.59,7.88
2018,4,5,7,30,0.0,31.0,2.7,12.5,31.0,23.63,14.83
2018,4,5,7,45,14.5,83.5,2.7,12.7,89.5,77.95,61.98
2018,4,5,8,0,29.0,136.0,2.7,12.9,148.0,154.15,126.47
2018,4,5,8,15,60.5,173.5,2.7,13.55,203.5,223.36,183.96
2018,4,5,8,30,92.0,211.0,2.7,14.2,259.0,293.95,240.93
2018,4,5,8,45,162.5,233.5,2.75,14.8,327.0,407.3,331.34
2018,4,5,9,0,233.0,256.0,2.8,15.4,395.0,500.91,403.44
2018,4,5,9,15,287.5,267.0,2.75,15.95,451.0,590.2,469.22
2018,4,5,9,30,342.0,278.0,2.7,16.5,507.0,655.55,515.82
2018,4,5,9,45,234.5,282.0,2.7,17.0,443.0,548.94,431.93
2018,4,5,10,0,127.0,286.0,2.7,17.5,379.0,416.78,328.5
2018,4,5,10,15,71.5,265.0,2.65,17.75,317.5,312.4,246.45
2018,4,5,10,30,16.0,244.0,2.6,18.0,256.0,215.82,168.64
2018,4,5,10,45,17.5,257.5,2.55,18.25,271.0,227.94,178.03
2018,4,5,11,0,19.0,271.0,2.5,18.5,286.0,239.81,186.89
2018,4,5,11,15,40.5,321.0,2.6,18.55,354.5,322.54,251.25
2018,4,5,11,30,62.0,371.0,2.7,18.6,423.0,385.47,299.11
2018,4,5,11,45,93.5,390.5,2.8,18.65,469.5,425.63,329.82
2018,4,5,12,0,125.0,410.0,2.9,18.7,516.0,479.28,370.13
2018,4,5,12,15,79.0,368.5,3.0,18.55,435.5,378.0,293.27
2018,4,5,12,30,33.0,327.0,3.1,18.4,355.0,298.72,232.14
2018,4,5,12,45,22.5,283.5,3.25,18.2,302.5,249.3,194.15
2018,4,5,13,0,12.0,240.0,3.4,18.0,250.0,195.78,152.3
2018,4,5,13,15,15.5,260.0,3.45,17.75,272.5,212.08,165.53
2018,4,5,13,30,19.0,280.0,3.5,17.5,295.0,227.45,177.87
2018,4,5,13,45,15.5,260.5,3.5,17.2,272.5,208.14,162.84
2018,4,5,14,0,12.0,241.0,3.5,16.9,250.0,189.54,148.4
2018,4,5,14,15,11.5,231.0,3.4,16.55,239.5,179.86,141.01
2018,4,5,14,30,11.0,221.0,3.3,16.2,229.0,170.32,133.68
2018,4,5,14,45,7.5,201.5,3.2,15.85,207.0,153.31,120.4
2018,4,5,15,0,4.0,182.0,3.1,15.5,185.0,137.03,107.69
2018,4,5,15,15,2.5,167.5,3.1,15.5,169.5,125.22,98.38
2018,4,5,15,30,1.0,153.0,3.1,15.5,154.0,113.77,89.33
2018,4,5,15,45,3.0,147.5,2.8,14.8,149.0,108.7,89.71
2018,4,5,16,0,5.0,142.0,2.5,14.1,144.0,104.38,86.46
2018,4,5,16,15,17.0,142.0,2.3,13.85,149.0,103.62,86.15
2018,4,5,16,30,29.0,142.0,2.1,13.6,154.0,99.51,82.88
2018,4,5,16,45,28.5,126.5,1.95,13.3,136.5,89.11,73.99
2018,4,5,17,0,28.0,111.0,1.8,13.0,119.0,78.52,64.75
2018,4,5,17,15,17.0,90.0,1.7,12.8,94.5,65.39,53.01
2018,4,5,17,30,6.0,69.0,1.6,12.6,70.0,50.53,39.5
2018,4,5,17,45,3.0,50.0,1.5,12.35,50.5,36.93,26.92
2018,4,5,18,0,0.0,31.0,1.4,12.1,31.0,23.26,13.81
2018,4,5,18,15,5.5,18.0,1.3,12.0,18.0,13.71,0.0
2018,4,5,18,30,11.0,5.0,1.2,11.9,5.0,3.93,0.0
2018,4,5,18,45,5.5,2.5,1.1,11.8,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,1.75,12.0,3.0,2.36,0.0
2018,4,6,6,0,0.0,6.0,1.9,12.1,6.0,4.72,0.0
2018,4,6,6,15,0.0,12.5,2.1,12.25,12.5,9.49,1.66
2018,4,6,6,30,0.0,19.0,2.3,12.4,19.0,14.45,6.51
2018,4,6,6,45,0.0,22.5,2.5,12.5,22.5,17.12,9.02
2018,4,6,7,0,0.0,26.0,2.7,12.6,26.0,19.79,11.45
2018,4,6,7,15,0.0,19.5,2.85,12.85,19.5,14.83,7.19
2018,4,6,7,30,0.0,13.0,3.0,13.1,13.0,9.88,2.89
2018,4,6,7,45,0.0,20.5,3.2,13.3,20.5,15.62,7.82
2018,4,6,8,0,0.0,28.0,3.4,13.5,28.0,21.37,12.7
2018,4,6,8,15,0.0,31.0,3.4,13.85,31.0,23.69,14.6
2018,4,6,8,30,0.0,34.0,3.4,14.2,34.0,26.01,16.49
2018,4,6,8,45,0.0,46.5,3.45,14.55,46.5,35.65,24.54
2018,4,6,9,0,0.0,59.0,3.5,14.9,59.0,45.32,32.53
2018,4,6,9,15,0.0,71.5,3.55,15.3,71.5,55.03,40.47
2018,4,6,9,30,0.0,84.0,3.6,15.7,84.0,64.76,48.36
2018,4,6,9,45,0.0,68.5,3.6,16.05,68.5,52.78,38.27
2018,4,6,10,0,0.0,53.0,3.6,16.4,53.0,40.82,28.26
2018,4,6,10,15,0.0,75.0,3.6,16.6,75.0,57.91,42.26
2018,4,6,10,30,0.0,97.0,3.6,16.8,97.0,75.2,56.31
2018,4,6,10,45,0.5,110.5,3.6,17.0,111.0,86.61,65.5
2018,4,6,11,0,1.0,124.0,3.6,17.2,125.0,98.0,74.63
2018,4,6,11,15,6.5,182.5,3.6,17.25,188.0,151.04,117.47
2018,4,6,11,30,12.0,241.0,3.6,17.3,251.0,204.41,159.91
2018,4,6,11,45,11.5,237.5,3.6,17.4,247.0,199.87,156.05
2018,4,6,12,0,11.0,234.0,3.6,17.5,243.0,195.38,152.37
2018,4,6,12,15,12.5,246.5,3.6,17.5,257.0,205.65,160.5
2018,4,6,12,30,14.0,259.0,3.6,17.5,271.0,215.54,168.29
2018,4,6,12,45,14.0,254.0,3.6,17.55,266.0,209.84,163.76
2018,4,6,13,0,14.0,249.0,3.6,17.6,261.0,204.16,159.29
2018,4,6,13,15,9.5,214.0,3.6,17.6,222.0,172.2,133.95
2018,4,6,13,30,5.0,179.0,3.6,17.6,183.0,141.31,109.36
2018,4,6,13,45,5.5,181.0,3.6,17.6,185.5,142.3,110.29
2018,4,6,14,0,6.0,183.0,3.6,17.6,188.0,143.13,111.06
2018,4,6,14,15,6.5,187.5,3.5,17.55,192.5,145.64,113.21
2018,4,6,14,30,7.0,192.0,3.4,17.5,197.0,147.86,115.13
2018,4,6,14,45,7.0,182.0,3.25,17.45,187.0,139.21,108.32
2018,4,6,15,0,7.0,172.0,3.1,17.4,177.0,130.62,101.58
2018,4,6,15,15,7.0,157.0,3.1,17.4,161.5,118.62,92.07
2018,4,6,15,30,7.0,142.0,3.1,17.4,146.0,106.79,82.74
2018,4,6,15,45,48.0,153.0,2.8,17.25,177.0,109.24,89.31
2018,4,6,16,0,89.0,164.0,2.5,17.1,208.0,111.88,91.89
2018,4,6,16,15,101.5,164.0,2.45,16.95,209.0,111.5,91.91
2018,4,6,16,30,114.0,164.0,2.4,16.8,210.0,110.63,91.49
2018,4,6,16,45,62.0,109.0,2.35,16.65,133.5,79.32,64.46
2018,4,6,17,0,10.0,54.0,2.3,16.5,57.0,41.46,31.23
2018,4,6,17,15,5.0,33.0,2.15,16.35,34.5,25.21,16.8
2018,4,6,17,30,0.0,12.0,2.0,16.2,12.0,9.1,2.41
2018,4,6,17,45,0.0,9.5,1.8,16.05,9.5,7.2,0.63
2018,4,6,18,0,0.0,7.0,1.6,15.9,7.0,5.3,0.0
2018,4,6,18,15,0.0,4.0,1.65,15.85,4.0,3.02,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.8,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,1.75,15.75,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,7,5,45,27.5,9.0,3.35,13.95,10.5,20.3,0.0
2018,4,7,6,0,55.0,18.0,3.3,13.9,21.0,60.37,0.0
2018,4,7,6,15,120.5,35.0,3.4,14.0,50.0,134.03,100.1
2018,4,7,6,30,186.0,52.0,3.5,14.1,79.0,199.92,163.29
2018,4,7,6,45,216.0,69.5,3.6,14.2,113.5,248.34,207.21
2018,4,7,7,0,246.0,87.0,3.7,14.3,148.0,298.96,251.53
2018,4,7,7,15,241.0,108.5,3.8,14.45,180.0,329.59,277.19
2018,4,7,7,30,236.0,130.0,3.9,14.6,212.0,358.54,300.44
2018,4,7,7,45,285.0,147.5,4.05,14.75,262.0,426.99,356.17
2018,4,7,8,0,334.0,165.0,4.2,14.9,312.0,497.67,412.25
2018,4,7,8,15,309.0,190.0,4.2,15.2,338.5,511.16,419.91
2018,4,7,8,30,284.0,215.0,4.2,15.5,365.0,521.49,425.16
2018,4,7,8,45,236.0,242.0,4.2,15.75,374.0,509.13,412.18
2018,4,7,9,0,188.0,269.0,4.2,16.0,383.0,469.76,378.8
2018,4,7,9,15,192.5,289.5,4.2,16.3,413.0,495.23,397.08
2018,4,7,9,30,197.0,310.0,4.2,16.6,443.0,519.6,414.07
2018,4,7,9,45,264.5,309.0,4.15,16.9,498.0,606.56,479.77
2018,4,7,10,0,332.0,308.0,4.1,17.2,553.0,668.52,525.53
2018,4,7,10,15,473.5,275.5,4.2,17.45,640.0,793.29,618.33
2018,4,7,10,30,615.0,243.0,4.3,17.7,727.0,898.51,694.47
2018,4,7,10,45,660.5,232.0,4.35,17.95,764.5,920.12,708.53
2018,4,7,11,0,706.0,221.0,4.4,18.2,802.0,936.77,719.63
2018,4,7,11,15,669.5,239.5,4.5,18.25,798.0,899.23,692.15
2018,4,7,11,30,633.0,258.0,4.6,18.3,794.0,859.3,663.04
2018,4,7,11,45,740.0,212.0,4.7,18.4,843.5,886.75,684.89
2018,4,7,12,0,847.0,166.0,4.8,18.5,893.0,896.5,692.34
2018,4,7,12,15,827.5,177.0,4.85,18.5,886.0,854.14,662.26
2018,4,7,12,30,808.0,188.0,4.9,18.5,879.0,809.71,629.21
2018,4,7,12,45,807.5,191.0,4.95,18.5,875.0,770.96,600.05
2018,4,7,13,0,807.0,194.0,5.0,18.5,871.0,734.2,571.55
2018,4,7,13,15,795.0,194.0,5.05,18.4,849.5,679.75,529.62
2018,4,7,13,30,783.0,194.0,5.1,18.3,828.0,624.35,485.97
2018,4,7,13,45,790.0,184.0,5.15,18.25,807.5,570.31,442.1
2018,4,7,14,0,797.0,174.0,5.2,18.2,787.0,514.09,395.08
2018,4,7,14,15,791.5,169.0,5.2,17.95,756.5,454.61,344.32
2018,4,7,14,30,786.0,164.0,5.2,17.7,726.0,394.63,291.87
2018,4,7,14,45,775.0,158.5,5.2,17.5,688.0,332.49,237.12
2018,4,7,15,0,764.0,153.0,5.2,17.3,650.0,271.03,183.61
2018,4,7,15,15,742.5,148.5,5.2,17.3,605.0,209.61,133.96
2018,4,7,15,30,721.0,144.0,5.2,17.3,560.0,150.69,95.07
2018,4,7,15,45,698.5,137.5,5.1,16.65,512.5,98.68,80.46
2018,4,7,16,0,676.0,131.0,5.0,16.0,465.0,95.68,78.36
2018,4,7,16,15,648.0,123.0,4.8,15.6,415.0,91.39,74.98
2018,4,7,16,30,620.0,115.0,4.6,15.2,365.0,86.93,71.41
2018,4,7,16,45,574.0,106.0,4.45,14.8,312.5,81.28,66.72
2018,4,7,17,0,528.0,97.0,4.3,14.4,260.0,71.97,58.64
2018,4,7,17,15,460.5,86.5,3.9,13.8,209.0,64.27,51.84
2018,4,7,17,30,393.0,76.0,3.5,13.2,158.0,56.51,44.74
2018,4,7,17,45,282.5,60.5,3.1,12.65,111.0,44.96,33.99
2018,4,7,18,0,172.0,45.0,2.7,12.1,64.0,33.1,22.37
2018,4,7,18,15,92.0,26.5,2.55,11.7,36.0,19.62,0.0
2018,4,7,18,30,12.0,8.0,2.4,11.3,8.0,6.29,0.0
2018,4,7,18,45,6.0,4.0,2.25,10.95,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,5,45,53.0,11.5,1.55,8.55,14.5,34.5,0.0
2018,4,8,6,0,106.0,23.0,1.6,9.1,29.0,105.24,0.0
2018,4,8,6,15,225.5,38.0,1.95,9.65,67.5,213.35,166.61
2018,4,8,6,30,345.0,53.0,2.3,10.2,106.0,317.09,263.19
2018,4,8,6,45,433.5,63.5,2.6,10.8,156.0,408.82,343.62
2018,4,8,7,0,522.0,74.0,2.9,11.4,206.0,507.76,426.96
2018,4,8,7,15,581.0,80.5,3.0,11.75,259.0,585.2,489.05
2018,4,8,7,30,640.0,87.0,3.1,12.1,312.0,664.85,550.03
2018,4,8,7,45,681.0,92.5,3.2,12.5,365.5,729.69,597.45
2018,4,8,8,0,722.0,98.0,3.3,12.9,419.0,794.45,643.45
2018,4,8,8,15,750.0,102.5,3.3,13.3,470.0,845.5,677.62
2018,4,8,8,30,778.0,107.0,3.3,13.7,521.0,888.18,705.04
2018,4,8,8,45,798.5,111.0,3.25,14.1,568.0,927.68,729.42
2018,4,8,9,0,819.0,115.0,3.2,14.5,615.0,964.25,751.34
2018,4,8,9,15,837.5,116.5,3.15,14.9,658.0,992.81,767.44
2018,4,8,9,30,856.0,118.0,3.1,15.3,701.0,1017.84,781.03
2018,4,8,9,45,871.5,118.0,3.05,15.7,738.5,1034.39,788.83
2018,4,8,10,0,887.0,118.0,3.0,16.1,776.0,1032.67,784.43
2018,4,8,10,15,894.5,120.5,3.05,16.4,806.0,1035.81,784.89
2018,4,8,10,30,902.0,123.0,3.1,16.7,836.0,1034.82,782.69
2018,4,8,10,45,907.0,125.0,3.1,17.0,858.5,1026.72,775.47
2018,4,8,11,0,912.0,127.0,3.1,17.3,881.0,1014.52,765.73
2018,4,8,11,15,915.0,128.0,3.1,17.55,895.5,995.42,751.66
2018,4,8,11,30,918.0,129.0,3.1,17.8,910.0,972.43,735.15
2018,4,8,11,45,918.5,130.0,3.1,18.05,916.5,943.42,714.66
2018,4,8,12,0,919.0,131.0,3.1,18.3,923.0,910.88,691.83
2018,4,8,12,15,919.0,131.0,3.05,18.45,921.5,873.67,665.7
2018,4,8,12,30,919.0,131.0,3.0,18.6,920.0,833.3,637.35
2018,4,8,12,45,917.5,129.5,3.0,18.75,910.0,787.6,604.01
2018,4,8,13,0,916.0,128.0,3.0,18.9,900.0,739.27,567.62
2018,4,8,13,15,911.5,126.5,2.95,18.95,881.5,686.61,527.18
2018,4,8,13,30,907.0,125.0,2.9,19.0,863.0,632.02,484.26
2018,4,8,13,45,899.5,124.0,2.9,19.1,837.0,574.53,438.01
2018,4,8,14,0,892.0,123.0,2.9,19.2,811.0,515.88,389.43
2018,4,8,14,15,881.5,121.0,2.85,19.15,777.5,453.96,337.06
2018,4,8,14,30,871.0,119.0,2.8,19.1,744.0,390.91,282.49
2018,4,8,14,45,858.0,116.5,2.75,19.05,705.0,326.87,226.52
2018,4,8,15,0,845.0,114.0,2.7,19.0,666.0,263.5,171.88
2018,4,8,15,15,827.5,110.5,2.7,19.0,621.0,199.71,120.96
2018,4,8,15,30,810.0,107.0,2.7,19.0,576.0,137.74,81.26
2018,4,8,15,45,785.5,103.5,2.65,18.7,527.0,85.23,68.18
2018,4,8,16,0,761.0,100.0,2.6,18.4,478.0,76.77,61.25
2018,4,8,16,15,726.5,96.0,2.45,18.0,426.0,74.25,59.37
2018,4,8,16,30,692.0,92.0,2.3,17.6,374.0,71.73,57.45
2018,4,8,16,45,644.5,86.5,2.15,17.2,320.5,67.93,54.37
2018,4,8,17,0,597.0,81.0,2.0,16.8,267.0,64.15,51.21
2018,4,8,17,15,527.0,73.0,1.9,15.9,214.5,58.22,46.09
2018,4,8,17,30,457.0,65.0,1.8,15.0,162.0,52.32,40.76
2018,4,8,17,45,352.0,53.5,1.7,14.1,116.0,40.58,30.03
2018,4,8,18,0,247.0,42.0,1.6,13.2,70.0,31.66,21.22
2018,4,8,18,15,139.5,25.5,1.65,12.8,39.5,19.25,1.44
2018,4,8,18,30,32.0,9.0,1.7,12.4,9.0,7.08,0.0
2018,4,8,18,45,16.0,4.5,1.7,11.95,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,5,45,21.0,11.0,1.2,8.8,12.0,18.73,0.0
2018,4,9,6,0,42.0,22.0,1.2,9.2,24.0,53.26,2.94
2018,4,9,6,15,83.5,39.0,1.55,9.9,50.0,116.37,89.85
2018,4,9,6,30,125.0,56.0,1.9,10.6,76.0,164.76,135.54
2018,4,9,6,45,169.0,75.5,2.2,11.3,113.0,222.64,186.89
2018,4,9,7,0,213.0,95.0,2.5,12.0,150.0,283.87,239.75
2018,4,9,7,15,232.5,115.0,2.55,12.5,187.5,329.71,277.88
2018,4,9,7,30,252.0,135.0,2.6,13.0,225.0,376.15,315.24
2018,4,9,7,45,277.5,154.0,2.6,13.5,267.0,426.8,354.88
2018,4,9,8,0,303.0,173.0,2.6,14.0,309.0,477.98,393.77
2018,4,9,8,15,317.0,193.0,2.55,14.6,349.5,519.99,423.95
2018,4,9,8,30,331.0,213.0,2.5,15.2,390.0,561.15,452.76
2018,4,9,8,45,303.0,241.0,2.45,15.75,414.0,570.16,455.68
2018,4,9,9,0,275.0,269.0,2.4,16.3,438.0,576.12,456.49
2018,4,9,9,15,326.0,274.0,2.4,16.9,487.5,631.58,496.46
2018,4,9,9,30,377.0,279.0,2.4,17.5,537.0,686.66,534.9
2018,4,9,9,45,524.5,241.5,2.4,18.1,621.0,816.33,627.36
2018,4,9,10,0,672.0,204.0,2.4,18.7,705.0,930.65,704.52
2018,4,9,10,15,763.5,177.0,2.35,19.15,767.0,987.12,738.39
2018,4,9,10,30,855.0,150.0,2.3,19.6,829.0,1029.54,762.89
2018,4,9,10,45,858.0,151.5,2.25,20.05,848.5,1019.0,752.79
2018,4,9,11,0,861.0,153.0,2.2,20.5,868.0,1004.47,740.85
2018,4,9,11,15,873.5,150.5,2.15,20.85,886.5,990.93,730.06
2018,4,9,11,30,886.0,148.0,2.1,21.2,905.0,973.14,716.64
2018,4,9,11,45,889.5,146.5,2.05,21.5,911.0,930.5,687.21
2018,4,9,12,0,893.0,145.0,2.0,21.8,917.0,898.92,665.34
2018,4,9,12,15,899.5,140.5,1.95,22.05,917.0,863.83,641.17
2018,4,9,12,30,906.0,136.0,1.9,22.3,917.0,825.28,614.69
2018,4,9,12,45,912.0,130.0,1.9,22.6,908.5,781.78,583.59
2018,4,9,13,0,918.0,124.0,1.9,22.9,900.0,735.11,549.44
2018,4,9,13,15,892.5,132.0,1.8,23.05,874.0,676.84,505.66
2018,4,9,13,30,867.0,140.0,1.7,23.2,848.0,623.03,464.08
2018,4,9,13,45,734.0,190.5,1.6,23.4,777.0,542.07,402.24
2018,4,9,14,0,601.0,241.0,1.5,23.6,706.0,469.88,346.77
2018,4,9,14,15,618.0,221.0,1.35,23.7,682.5,419.36,305.59
2018,4,9,14,30,635.0,201.0,1.2,23.8,659.0,366.24,261.16
2018,4,9,14,45,555.0,217.0,1.05,23.9,602.0,307.37,214.67
2018,4,9,15,0,475.0,233.0,0.9,24.0,545.0,258.33,177.3
2018,4,9,15,15,464.5,216.5,0.9,24.0,504.5,208.34,139.44
2018,4,9,15,30,454.0,200.0,0.9,24.0,464.0,159.98,108.07
2018,4,9,15,45,436.5,183.0,0.5,24.0,419.5,118.98,94.38
2018,4,9,16,0,419.0,166.0,0.1,24.0,375.0,110.11,87.2
2018,4,9,16,15,448.5,144.5,0.25,23.6,347.0,98.97,78.51
2018,4,9,16,30,478.0,123.0,0.4,23.2,319.0,87.07,68.98
2018,4,9,16,45,356.0,119.5,0.5,22.75,254.5,83.55,66.36
2018,4,9,17,0,234.0,116.0,0.6,22.3,190.0,81.44,64.79
2018,4,9,17,15,183.5,96.5,0.75,21.4,148.0,68.43,53.82
2018,4,9,17,30,133.0,77.0,0.9,20.5,106.0,55.93,42.96
2018,4,9,17,45,180.5,57.0,1.0,19.55,84.5,42.05,30.62
2018,4,9,18,0,228.0,37.0,1.1,18.6,63.0,28.03,17.8
2018,4,9,18,15,142.0,23.5,1.2,18.1,37.0,17.82,2.4
2018,4,9,18,30,56.0,10.0,1.3,17.6,11.0,7.87,0.0
2018,4,9,18,45,28.0,5.0,1.35,17.05,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,2.0,2.2,12.4,2.0,1.57,0.0
2018,4,10,6,0,0.0,4.0,2.2,12.6,4.0,3.02,0.0
2018,4,10,6,15,0.0,7.5,2.35,12.95,7.5,5.68,0.0
2018,4,10,6,30,0.0,11.0,2.5,13.3,11.0,8.34,1.41
2018,4,10,6,45,0.0,12.5,2.65,13.7,12.5,9.48,2.48
2018,4,10,7,0,0.0,14.0,2.8,14.1,14.0,10.63,3.5
2018,4,10,7,15,0.0,28.5,2.85,14.45,28.5,21.71,13.04
2018,4,10,7,30,0.0,43.0,2.9,14.8,43.0,32.85,22.53
2018,4,10,7,45,0.5,49.5,2.95,15.15,49.5,38.3,27.08
2018,4,10,8,0,1.0,56.0,3.0,15.5,56.0,43.79,31.61
2018,4,10,8,15,20.5,128.5,3.1,15.7,139.5,134.37,107.98
2018,4,10,8,30,40.0,201.0,3.2,15.9,223.0,229.34,185.6
2018,4,10,8,45,59.5,225.5,3.3,16.05,261.0,272.38,220.0
2018,4,10,9,0,79.0,250.0,3.4,16.2,299.0,315.61,254.17
2018,4,10,9,15,83.5,279.0,3.45,16.4,334.0,348.94,279.38
2018,4,10,9,30,88.0,308.0,3.5,16.6,369.0,381.6,303.8
2018,4,10,9,45,136.0,330.5,3.55,16.75,430.0,473.7,374.9
2018,4,10,10,0,184.0,353.0,3.6,16.9,491.0,541.03,425.74
2018,4,10,10,15,217.0,363.5,3.55,17.0,532.0,578.98,453.57
2018,4,10,10,30,250.0,374.0,3.5,17.1,573.0,638.12,496.36
2018,4,10,10,45,153.5,368.0,3.45,17.25,491.5,506.73,395.47
2018,4,10,11,0,57.0,362.0,3.4,17.4,410.0,379.55,296.22
2018,4,10,11,15,59.5,374.0,3.35,17.4,424.5,388.23,302.99
2018,4,10,11,30,62.0,386.0,3.3,17.4,439.0,396.14,308.67
2018,4,10,11,45,55.0,380.0,3.25,17.4,427.5,378.15,294.5
2018,4,10,12,0,48.0,374.0,3.2,17.4,416.0,360.62,280.8
2018,4,10,12,15,61.5,390.5,3.25,17.4,444.0,379.98,295.87
2018,4,10,12,30,75.0,407.0,3.3,17.4,472.0,397.3,309.15
2018,4,10,12,45,105.0,410.5,3.35,17.35,500.5,413.26,321.8
2018,4,10,13,0,135.0,414.0,3.4,17.3,529.0,434.44,338.1
2018,4,10,13,15,104.5,385.0,3.45,17.2,473.0,371.2,289.58
2018,4,10,13,30,74.0,356.0,3.5,17.1,417.0,320.64,250.6
2018,4,10,13,45,40.0,271.0,3.55,17.0,304.0,230.4,180.27
2018,4,10,14,0,6.0,186.0,3.6,16.9,191.0,145.21,112.82
2018,4,10,14,15,37.5,243.5,3.65,16.75,271.0,198.58,155.46
2018,4,10,14,30,69.0,301.0,3.7,16.6,351.0,243.11,189.96
2018,4,10,14,45,80.5,296.5,3.7,16.45,352.0,233.91,181.98
2018,4,10,15,0,92.0,292.0,3.7,16.3,353.0,222.7,172.49
2018,4,10,15,15,88.5,273.0,3.7,16.3,328.5,198.97,153.91
2018,4,10,15,30,85.0,254.0,3.7,16.3,304.0,175.98,137.0
2018,4,10,15,45,76.0,226.0,3.8,15.95,268.0,151.03,125.52
2018,4,10,16,0,67.0,198.0,3.9,15.6,232.0,134.61,112.02
2018,4,10,16,15,66.5,179.0,3.85,15.35,209.5,122.79,102.28
2018,4,10,16,30,66.0,160.0,3.8,15.1,187.0,110.72,92.18
2018,4,10,16,45,33.5,100.5,3.8,14.9,114.0,73.83,60.06
2018,4,10,17,0,1.0,41.0,3.8,14.7,41.0,31.32,22.41
2018,4,10,17,15,0.5,29.5,3.45,14.15,29.5,22.48,14.54
2018,4,10,17,30,0.0,18.0,3.1,13.6,18.0,13.68,6.6
2018,4,10,17,45,0.0,18.5,2.75,13.1,18.5,14.06,6.81
2018,4,10,18,0,0.0,19.0,2.4,12.6,19.0,14.46,6.77
2018,4,10,18,15,19.0,14.0,2.4,12.15,14.5,11.09,0.32
2018,4,10,18,30,38.0,9.0,2.4,11.7,10.0,7.08,0.0
2018,4,10,18,45,19.0,4.5,2.35,11.3,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.65,9.45,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,2.5,9.7,18.0,41.42,0.0
2018,4,11,6,0,123.0,26.0,2.4,9.8,34.0,122.02,54.53
2018,4,11,6,15,197.5,40.5,2.55,10.15,67.0,197.02,157.98
2018,4,11,6,30,272.0,55.0,2.7,10.5,100.0,270.35,225.76
2018,4,11,6,45,259.5,67.0,2.8,10.85,122.5,287.84,243.4
2018,4,11,7,0,247.0,79.0,2.9,11.2,145.0,303.79,258.01
2018,4,11,7,15,241.0,107.5,2.9,11.45,183.5,324.39,275.24
2018,4,11,7,30,235.0,136.0,2.9,11.7,222.0,361.54,304.75
2018,4,11,7,45,170.0,150.5,2.95,12.0,217.5,309.42,259.73
2018,4,11,8,0,105.0,165.0,3.0,12.3,213.0,270.51,225.02
2018,4,11,8,15,241.5,184.5,2.95,12.55,311.5,438.64,363.43
2018,4,11,8,30,378.0,204.0,2.9,12.8,410.0,592.44,483.67
2018,4,11,8,45,408.0,216.5,2.85,13.0,456.0,663.58,534.44
2018,4,11,9,0,438.0,229.0,2.8,13.2,502.0,711.15,567.58
2018,4,11,9,15,367.5,267.5,2.85,13.4,507.0,662.81,528.03
2018,4,11,9,30,297.0,306.0,2.9,13.6,512.0,634.22,503.24
2018,4,11,9,45,327.5,314.5,2.95,13.8,552.5,670.59,529.77
2018,4,11,10,0,358.0,323.0,3.0,14.0,593.0,705.31,554.38
2018,4,11,10,15,376.0,330.5,3.2,14.1,623.5,724.47,568.12
2018,4,11,10,30,394.0,338.0,3.4,14.2,654.0,741.34,580.31
2018,4,11,10,45,342.0,366.5,3.6,14.3,646.0,709.01,554.71
2018,4,11,11,0,290.0,395.0,3.8,14.4,638.0,675.49,528.4
2018,4,11,11,15,290.0,402.5,3.95,14.4,649.0,669.42,523.91
2018,4,11,11,30,290.0,410.0,4.1,14.4,660.0,661.55,517.94
2018,4,11,11,45,293.5,413.0,4.3,14.4,667.5,650.8,510.33
2018,4,11,12,0,297.0,416.0,4.5,14.4,675.0,638.26,501.42
2018,4,11,12,15,249.0,420.0,4.65,14.4,636.5,583.49,459.47
2018,4,11,12,30,201.0,424.0,4.8,14.4,598.0,519.4,410.26
2018,4,11,12,45,255.0,409.0,4.9,14.4,627.5,539.28,426.43
2018,4,11,13,0,309.0,394.0,5.0,14.4,657.0,542.2,429.03
2018,4,11,13,15,256.0,380.0,5.0,14.3,595.0,473.93,375.51
2018,4,11,13,30,203.0,366.0,5.0,14.2,533.0,406.25,322.24
2018,4,11,13,45,134.0,354.5,5.05,14.1,463.5,344.35,273.13
2018,4,11,14,0,65.0,343.0,5.1,14.0,394.0,288.2,228.7
2018,4,11,14,15,198.0,316.0,5.05,13.85,461.5,313.56,246.9
2018,4,11,14,30,331.0,289.0,5.0,13.7,529.0,319.93,247.24
2018,4,11,14,45,450.0,246.5,4.95,13.6,555.0,295.23,220.82
2018,4,11,15,0,569.0,204.0,4.9,13.5,581.0,256.36,181.79
2018,4,11,15,15,495.0,208.5,4.9,13.5,520.5,205.05,143.06
2018,4,11,15,30,421.0,213.0,4.9,13.5,460.0,162.65,117.38
2018,4,11,15,45,426.0,194.0,4.9,13.4,426.5,124.86,104.21
2018,4,11,16,0,431.0,175.0,4.9,13.3,393.0,115.5,96.46
2018,4,11,16,15,338.0,169.0,4.75,13.1,329.0,114.79,96.23
2018,4,11,16,30,245.0,163.0,4.6,12.9,265.0,109.66,92.07
2018,4,11,16,45,186.5,135.5,4.45,12.65,207.0,95.23,79.62
2018,4,11,17,0,128.0,108.0,4.3,12.4,149.0,77.23,63.79
2018,4,11,17,15,66.0,79.0,4.25,12.15,100.0,57.77,46.41
2018,4,11,17,30,4.0,50.0,4.2,11.9,51.0,38.2,28.7
2018,4,11,17,45,8.0,43.5,4.15,11.6,44.5,33.01,23.73
2018,4,11,18,0,12.0,37.0,4.1,11.3,38.0,27.74,18.33
2018,4,11,18,15,8.0,22.5,4.3,11.05,23.0,17.07,4.59
2018,4,11,18,30,4.0,8.0,4.5,10.8,8.0,6.29,0.0
2018,4,11,18,45,2.0,4.0,4.65,10.55,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,5.05,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,5.7,2.0,0.0,0.0
2018,4,12,5,45,99.5,15.5,1.85,6.3,22.5,59.79,0.0
2018,4,12,6,0,192.0,29.0,1.9,6.9,43.0,164.57,91.97
2018,4,12,6,15,311.0,41.5,2.2,7.5,85.5,264.13,215.78
2018,4,12,6,30,430.0,54.0,2.5,8.1,128.0,371.8,312.78
2018,4,12,6,45,506.5,63.0,2.8,8.7,179.0,457.68,387.98
2018,4,12,7,0,583.0,72.0,3.1,9.3,230.0,548.68,464.43
2018,4,12,7,15,634.5,78.5,3.2,9.7,284.0,621.94,522.2
2018,4,12,7,30,686.0,85.0,3.3,10.1,338.0,696.88,579.09
2018,4,12,7,45,721.0,90.0,3.4,10.5,391.0,757.05,622.77
2018,4,12,8,0,756.0,95.0,3.5,10.9,444.0,816.65,664.89
2018,4,12,8,15,779.0,99.5,3.5,11.3,494.0,857.79,691.83
2018,4,12,8,30,802.0,104.0,3.5,11.7,544.0,902.81,721.2
2018,4,12,8,45,818.0,109.5,3.5,12.1,591.0,939.68,744.17
2018,4,12,9,0,834.0,115.0,3.5,12.5,638.0,973.41,764.68
2018,4,12,9,15,843.0,120.5,3.5,12.75,679.0,996.81,778.24
2018,4,12,9,30,852.0,126.0,3.5,13.0,720.0,1016.43,789.24
2018,4,12,9,45,855.5,132.5,3.45,13.3,754.5,1027.71,794.02
2018,4,12,10,0,859.0,139.0,3.4,13.6,789.0,1034.87,796.15
2018,4,12,10,15,867.0,141.5,3.35,13.8,818.5,1038.16,796.09
2018,4,12,10,30,875.0,144.0,3.3,14.0,848.0,1037.28,793.39
2018,4,12,10,45,879.5,146.5,3.3,14.2,870.0,1028.8,786.14
2018,4,12,11,0,884.0,149.0,3.3,14.4,892.0,1016.19,776.31
2018,4,12,11,15,886.0,151.0,3.35,14.5,906.0,996.66,762.61
2018,4,12,11,30,888.0,153.0,3.4,14.6,920.0,973.22,746.35
2018,4,12,11,45,887.5,155.0,3.5,14.75,926.0,943.79,726.19
2018,4,12,12,0,887.0,157.0,3.6,14.9,932.0,910.83,703.52
2018,4,12,12,15,878.5,161.0,3.7,14.9,927.5,869.9,675.47
2018,4,12,12,30,870.0,165.0,3.8,14.9,923.0,826.33,643.95
2018,4,12,12,45,857.0,170.0,3.95,14.95,909.5,778.03,608.07
2018,4,12,13,0,844.0,175.0,4.1,15.0,896.0,728.02,570.06
2018,4,12,13,15,839.5,173.0,4.2,14.95,878.0,676.35,530.02
2018,4,12,13,30,835.0,171.0,4.3,14.9,860.0,622.98,487.67
2018,4,12,13,45,810.5,175.0,4.35,14.85,827.0,562.52,438.41
2018,4,12,14,0,786.0,179.0,4.4,14.8,794.0,502.03,387.86
2018,4,12,14,15,701.5,199.0,4.4,14.7,731.5,430.67,328.59
2018,4,12,14,30,617.0,219.0,4.4,14.6,669.0,367.41,275.7
2018,4,12,14,45,695.5,186.0,4.4,14.5,668.0,320.42,231.01
2018,4,12,15,0,774.0,153.0,4.4,14.4,667.0,263.48,177.91
2018,4,12,15,15,754.0,148.5,4.4,14.4,622.0,202.1,128.87
2018,4,12,15,30,734.0,144.0,4.4,14.4,577.0,143.03,91.65
2018,4,12,15,45,709.0,138.5,4.25,14.05,528.5,98.96,81.4
2018,4,12,16,0,684.0,133.0,4.1,13.7,480.0,96.61,79.76
2018,4,12,16,15,651.5,125.5,3.9,13.4,428.5,92.64,76.63
2018,4,12,16,30,619.0,118.0,3.7,13.1,377.0,88.54,73.34
2018,4,12,16,45,574.5,109.5,3.5,12.8,324.5,83.38,69.05
2018,4,12,17,0,530.0,101.0,3.3,12.5,272.0,74.57,61.39
2018,4,12,17,15,467.0,90.0,3.05,11.85,221.0,66.65,54.43
2018,4,12,17,30,404.0,79.0,2.8,11.2,170.0,58.65,47.15
2018,4,12,17,45,314.0,64.5,2.5,10.55,124.0,47.96,37.19
2018,4,12,18,0,224.0,50.0,2.2,9.9,78.0,37.23,26.79
2018,4,12,18,15,129.5,31.5,2.25,9.55,46.0,23.34,9.59
2018,4,12,18,30,35.0,13.0,2.3,9.2,14.0,10.23,0.0
2018,4,12,18,45,17.5,6.5,2.3,8.85,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,5.2,2.0,0.0,0.0
2018,4,13,5,45,82.5,17.0,2.05,5.85,23.0,52.8,0.0
2018,4,13,6,0,159.0,32.0,2.2,6.5,44.0,152.54,95.35
2018,4,13,6,15,273.5,46.0,2.35,7.2,86.0,247.54,203.3
2018,4,13,6,30,388.0,60.0,2.5,7.9,128.0,349.53,294.83
2018,4,13,6,45,468.5,68.5,2.7,8.6,178.5,436.54,370.58
2018,4,13,7,0,549.0,77.0,2.9,9.3,229.0,528.52,447.45
2018,4,13,7,15,603.5,83.5,3.2,10.1,282.5,602.86,506.47
2018,4,13,7,30,658.0,90.0,3.5,10.9,336.0,679.08,564.42
2018,4,13,7,45,697.0,95.0,3.8,11.7,389.5,741.69,610.05
2018,4,13,8,0,736.0,100.0,4.1,12.5,443.0,804.02,654.3
2018,4,13,8,15,762.5,104.5,4.2,13.05,494.0,853.57,687.76
2018,4,13,8,30,789.0,109.0,4.3,13.6,545.0,894.97,714.94
2018,4,13,8,45,809.5,112.0,4.35,14.15,592.0,933.0,738.97
2018,4,13,9,0,830.0,115.0,4.4,14.7,639.0,968.05,760.61
2018,4,13,9,15,848.0,116.5,4.35,15.15,682.0,995.7,776.21
2018,4,13,9,30,866.0,118.0,4.3,15.6,725.0,1019.78,789.24
2018,4,13,9,45,881.0,118.0,4.25,16.0,762.0,1035.37,796.85
2018,4,13,10,0,896.0,118.0,4.2,16.4,799.0,1032.82,792.05
2018,4,13,10,15,902.0,120.0,4.15,16.75,827.5,1033.51,789.96
2018,4,13,10,30,908.0,122.0,4.1,17.1,856.0,1030.09,785.2
2018,4,13,10,45,912.5,123.5,4.05,17.45,877.5,1020.61,776.51
2018,4,13,11,0,917.0,125.0,4.0,17.8,899.0,1007.05,765.26
2018,4,13,11,15,918.5,127.0,3.95,18.1,913.0,987.16,750.02
2018,4,13,11,30,920.0,129.0,3.9,18.4,927.0,963.41,732.33
2018,4,13,11,45,917.5,130.5,3.85,18.65,931.0,931.99,709.62
2018,4,13,12,0,915.0,132.0,3.8,18.9,935.0,897.23,684.71
2018,4,13,12,15,915.0,131.5,3.75,19.1,933.0,859.62,657.94
2018,4,13,12,30,915.0,131.0,3.7,19.3,931.0,818.92,628.97
2018,4,13,12,45,913.5,130.0,3.65,19.5,921.0,773.82,594.8
2018,4,13,13,0,912.0,129.0,3.6,19.7,911.0,726.12,558.1
2018,4,13,13,15,908.0,128.0,3.5,19.85,893.0,674.46,517.62
2018,4,13,13,30,904.0,127.0,3.4,20.0,875.0,620.84,474.72
2018,4,13,13,45,883.0,131.5,3.35,20.1,844.0,560.88,426.2
2018,4,13,14,0,862.0,136.0,3.3,20.2,813.0,502.53,377.64
2018,4,13,14,15,846.5,136.0,3.2,20.2,778.5,441.08,325.58
2018,4,13,14,30,831.0,136.0,3.1,20.2,744.0,380.06,272.82
2018,4,13,14,45,832.0,127.0,3.0,20.25,709.0,317.63,218.05
2018,4,13,15,0,833.0,118.0,2.9,20.3,674.0,254.33,163.59
2018,4,13,15,15,817.0,114.5,2.9,20.3,630.0,191.92,114.98
2018,4,13,15,30,801.0,111.0,2.9,20.3,586.0,131.16,78.44
2018,4,13,15,45,771.0,104.0,2.55,20.0,530.5,84.91,67.48
2018,4,13,16,0,741.0,97.0,2.2,19.7,475.0,80.31,63.88
2018,4,13,16,15,705.0,93.5,1.95,19.2,423.0,71.91,56.99
2018,4,13,16,30,669.0,90.0,1.7,18.7,371.0,69.68,55.36
2018,4,13,16,45,644.5,86.0,1.45,18.25,327.5,67.31,53.56
2018,4,13,17,0,620.0,82.0,1.2,17.8,284.0,64.93,51.67
2018,4,13,17,15,536.5,73.5,1.2,16.95,226.0,58.41,46.1
2018,4,13,17,30,453.0,65.0,1.2,16.1,168.0,51.95,40.37
2018,4,13,17,45,374.5,53.5,1.2,15.2,123.5,43.13,32.31
2018,4,13,18,0,296.0,42.0,1.2,14.3,79.0,31.98,21.9
2018,4,13,18,15,179.5,27.5,1.25,13.8,47.0,20.88,8.59
2018,4,13,18,30,63.0,13.0,1.3,13.3,15.0,10.23,0.0
2018,4,13,18,45,31.5,6.5,1.3,12.85,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
