Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.25,8.1,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,4,14,5,45,120.0,17.0,1.35,9.5,26.0,70.66,0.0
2018,4,14,6,0,227.0,32.0,1.4,10.2,50.0,190.0,126.97
2018,4,14,6,15,338.0,43.0,1.55,10.85,92.5,281.11,228.09
2018,4,14,6,30,449.0,54.0,1.7,11.5,135.0,383.57,317.85
2018,4,14,6,45,520.0,62.0,1.8,12.2,185.5,464.98,386.79
2018,4,14,7,0,591.0,70.0,1.9,12.9,236.0,551.0,456.16
2018,4,14,7,15,639.0,76.5,1.8,13.6,289.0,621.46,508.09
2018,4,14,7,30,687.0,83.0,1.7,14.3,342.0,693.39,558.5
2018,4,14,7,45,721.0,88.0,1.55,15.0,395.0,752.46,596.64
2018,4,14,8,0,755.0,93.0,1.4,15.7,448.0,805.4,628.66
2018,4,14,8,15,780.0,96.5,1.35,16.45,498.0,853.04,656.74
2018,4,14,8,30,805.0,100.0,1.3,17.2,548.0,898.53,682.52
2018,4,14,8,45,824.0,103.5,1.2,17.95,595.0,935.82,701.31
2018,4,14,9,0,843.0,107.0,1.1,18.7,642.0,970.08,717.59
2018,4,14,9,15,859.0,108.5,1.05,19.3,684.0,995.78,729.29
2018,4,14,9,30,875.0,110.0,1.0,19.9,726.0,1004.43,730.16
2018,4,14,9,45,888.5,110.0,0.9,20.5,762.5,1018.38,733.64
2018,4,14,10,0,902.0,110.0,0.8,21.1,799.0,1028.47,734.56
2018,4,14,10,15,910.0,111.5,0.8,21.4,828.5,1030.67,733.8
2018,4,14,10,30,918.0,113.0,0.8,21.7,858.0,1028.74,730.78
2018,4,14,10,45,924.0,113.5,0.85,22.0,880.0,1019.68,724.7
2018,4,14,11,0,930.0,114.0,0.9,22.3,902.0,1006.52,716.28
2018,4,14,11,15,933.5,114.0,0.95,22.5,916.0,986.48,703.98
2018,4,14,11,30,937.0,114.0,1.0,22.7,930.0,962.52,689.33
2018,4,14,11,45,938.5,115.0,1.05,22.9,936.5,933.92,671.75
2018,4,14,12,0,940.0,116.0,1.1,23.1,943.0,901.69,651.8
2018,4,14,12,15,939.5,116.0,1.25,23.2,941.0,863.49,629.5
2018,4,14,12,30,939.0,116.0,1.4,23.3,939.0,822.13,604.57
2018,4,14,12,45,936.5,115.5,1.5,23.4,928.5,775.96,573.7
2018,4,14,13,0,934.0,115.0,1.6,23.5,918.0,727.2,539.6
2018,4,14,13,15,929.5,114.5,1.75,23.5,900.0,674.81,502.3
2018,4,14,13,30,925.0,114.0,1.9,23.5,882.0,620.45,462.02
2018,4,14,13,45,919.0,112.0,2.05,23.5,856.0,562.43,417.41
2018,4,14,14,0,913.0,110.0,2.2,23.5,830.0,503.09,369.98
2018,4,14,14,15,904.0,109.0,2.3,23.4,797.5,442.25,319.65
2018,4,14,14,30,895.0,108.0,2.4,23.3,765.0,380.91,267.45
2018,4,14,14,45,883.5,105.5,2.5,23.15,726.0,317.61,213.19
2018,4,14,15,0,872.0,103.0,2.6,23.0,687.0,254.67,160.26
2018,4,14,15,15,856.5,100.0,2.6,23.0,642.5,185.4,106.99
2018,4,14,15,30,841.0,97.0,2.6,23.0,598.0,122.73,70.26
2018,4,14,15,45,819.5,94.5,2.75,22.4,549.5,79.52,62.26
2018,4,14,16,0,798.0,92.0,2.9,21.8,501.0,77.98,61.36
2018,4,14,16,15,766.5,88.5,2.9,21.15,448.5,75.49,59.61
2018,4,14,16,30,735.0,85.0,2.9,20.5,396.0,67.41,53.0
2018,4,14,16,45,692.0,80.5,2.95,19.85,342.5,64.13,50.45
2018,4,14,17,0,649.0,76.0,3.0,19.2,289.0,60.87,47.84
2018,4,14,17,15,588.5,69.5,2.95,18.25,236.5,55.93,43.69
2018,4,14,17,30,528.0,63.0,2.9,17.3,184.0,51.04,39.37
2018,4,14,17,45,419.5,54.0,2.9,16.35,134.5,43.82,32.76
2018,4,14,18,0,311.0,45.0,2.9,15.4,85.0,34.2,23.73
2018,4,14,18,15,196.5,30.0,2.95,15.0,51.5,22.75,10.49
2018,4,14,18,30,82.0,15.0,3.0,14.6,18.0,11.8,0.0
2018,4,14,18,45,41.0,7.5,3.0,14.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.8,10.3,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.9,10.5,3.0,0.0,0.0
2018,4,15,5,45,59.0,17.0,3.05,10.7,21.5,41.51,0.0
2018,4,15,6,0,109.0,31.0,3.2,10.9,40.0,113.83,78.25
2018,4,15,6,15,220.5,46.0,3.35,11.35,81.0,214.36,174.81
2018,4,15,6,30,332.0,61.0,3.5,11.8,122.0,313.31,262.36
2018,4,15,6,45,461.5,67.5,3.65,12.3,182.0,430.05,362.4
2018,4,15,7,0,591.0,74.0,3.8,12.8,242.0,554.86,465.47
2018,4,15,7,15,640.0,80.5,3.85,13.3,296.0,626.17,520.51
2018,4,15,7,30,689.0,87.0,3.9,13.8,350.0,698.94,574.71
2018,4,15,7,45,696.5,96.5,4.0,14.3,395.0,741.0,604.01
2018,4,15,8,0,704.0,106.0,4.1,14.8,440.0,780.72,630.98
2018,4,15,8,15,755.5,105.5,4.2,15.2,498.5,845.88,676.41
2018,4,15,8,30,807.0,105.0,4.3,15.6,557.0,904.79,716.23
2018,4,15,8,45,824.5,108.5,4.4,16.0,603.5,940.61,739.11
2018,4,15,9,0,842.0,112.0,4.5,16.4,650.0,973.32,759.78
2018,4,15,9,15,854.5,115.0,4.6,16.65,691.0,997.18,774.62
2018,4,15,9,30,867.0,118.0,4.7,16.9,732.0,1017.35,787.0
2018,4,15,9,45,877.5,120.5,4.85,17.2,768.0,1031.1,795.31
2018,4,15,10,0,888.0,123.0,5.0,17.5,804.0,1026.37,790.92
2018,4,15,10,15,895.0,124.5,5.1,17.65,832.5,1027.33,790.8
2018,4,15,10,30,902.0,126.0,5.2,17.8,861.0,1024.23,787.96
2018,4,15,10,45,907.5,126.5,5.25,17.95,882.5,1014.61,780.34
2018,4,15,11,0,913.0,127.0,5.3,18.1,904.0,1000.95,770.09
2018,4,15,11,15,915.5,128.0,5.45,18.1,917.5,980.99,756.69
2018,4,15,11,30,918.0,129.0,5.6,18.1,931.0,957.2,740.59
2018,4,15,11,45,919.5,129.0,5.7,18.1,936.5,927.91,720.22
2018,4,15,12,0,921.0,129.0,5.8,18.1,942.0,895.11,697.28
2018,4,15,12,15,919.5,128.5,5.9,18.05,939.0,856.12,669.86
2018,4,15,12,30,918.0,128.0,6.0,18.0,936.0,814.15,639.99
2018,4,15,12,45,914.5,128.0,6.1,17.9,925.0,768.39,605.13
2018,4,15,13,0,911.0,128.0,6.2,17.8,914.0,720.18,567.59
2018,4,15,13,15,904.0,127.5,6.3,17.6,894.0,667.2,525.64
2018,4,15,13,30,897.0,127.0,6.4,17.4,874.0,612.58,481.21
2018,4,15,13,45,887.0,126.5,6.5,17.15,847.0,555.03,433.24
2018,4,15,14,0,877.0,126.0,6.6,16.9,820.0,496.63,383.14
2018,4,15,14,15,864.5,125.0,6.6,16.5,786.0,435.61,329.69
2018,4,15,14,30,852.0,124.0,6.6,16.1,752.0,374.08,274.7
2018,4,15,14,45,836.0,122.0,6.6,15.65,712.0,311.25,218.49
2018,4,15,15,0,820.0,120.0,6.6,15.2,672.0,249.51,164.57
2018,4,15,15,15,756.5,130.5,6.6,15.2,614.0,185.34,115.36
2018,4,15,15,30,693.0,141.0,6.6,15.2,556.0,133.34,86.23
2018,4,15,15,45,554.0,160.0,6.4,14.4,474.5,107.93,89.14
2018,4,15,16,0,415.0,179.0,6.2,13.6,393.0,117.13,97.77
2018,4,15,16,15,438.5,157.0,6.05,13.25,362.5,105.94,88.38
2018,4,15,16,30,462.0,135.0,5.9,12.9,332.0,93.98,78.22
2018,4,15,16,45,434.0,119.5,5.75,12.5,285.0,84.54,70.17
2018,4,15,17,0,406.0,104.0,5.6,12.1,238.0,74.74,61.65
2018,4,15,17,15,413.5,85.0,5.3,11.7,201.0,62.68,50.92
2018,4,15,17,30,421.0,66.0,5.0,11.3,164.0,52.3,41.49
2018,4,15,17,45,347.5,54.5,4.7,10.9,121.5,41.32,31.31
2018,4,15,18,0,274.0,43.0,4.4,10.5,79.0,32.6,22.9
2018,4,15,18,15,172.5,29.5,4.25,10.2,48.5,22.32,11.04
2018,4,15,18,30,71.0,16.0,4.1,9.9,18.0,12.59,0.0
2018,4,15,18,45,35.5,8.0,3.9,9.55,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,1.25,7.5,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,1.3,8.1,3.0,2.36,0.0
2018,4,16,6,0,0.0,5.0,1.3,8.4,5.0,3.78,0.0
2018,4,16,6,15,0.0,7.0,1.55,8.7,7.0,5.3,0.0
2018,4,16,6,30,0.0,9.0,1.8,9.0,9.0,6.82,0.27
2018,4,16,6,45,0.0,12.5,2.05,9.3,12.5,9.49,2.65
2018,4,16,7,0,0.0,16.0,2.3,9.6,16.0,12.16,5.01
2018,4,16,7,15,0.0,30.5,2.45,9.75,30.5,23.25,14.7
2018,4,16,7,30,0.0,45.0,2.6,9.9,45.0,34.4,24.34
2018,4,16,7,45,0.0,50.5,2.75,10.05,50.5,38.65,27.92
2018,4,16,8,0,0.0,56.0,2.9,10.2,56.0,42.91,31.46
2018,4,16,8,15,5.0,61.0,3.05,10.3,64.0,51.35,38.8
2018,4,16,8,30,10.0,66.0,3.2,10.4,72.0,64.08,49.75
2018,4,16,8,45,57.5,175.0,3.3,10.45,211.5,213.03,176.21
2018,4,16,9,0,105.0,284.0,3.4,10.5,351.0,374.0,306.88
2018,4,16,9,15,113.5,306.0,3.5,10.55,383.0,426.34,346.89
2018,4,16,9,30,122.0,328.0,3.6,10.6,415.0,455.18,368.65
2018,4,16,9,45,135.0,303.5,3.75,10.6,404.0,437.83,355.3
2018,4,16,10,0,148.0,279.0,3.9,10.6,393.0,421.49,342.93
2018,4,16,10,15,76.5,223.0,4.0,10.6,282.0,290.9,236.74
2018,4,16,10,30,5.0,167.0,4.1,10.6,171.0,137.36,109.1
2018,4,16,10,45,163.5,246.0,4.2,10.6,385.5,409.16,334.04
2018,4,16,11,0,322.0,325.0,4.3,10.6,600.0,629.87,506.63
2018,4,16,11,15,262.0,373.0,4.3,10.65,599.0,608.1,485.94
2018,4,16,11,30,202.0,421.0,4.3,10.7,598.0,568.05,453.01
2018,4,16,11,45,107.5,311.0,4.35,10.7,405.5,373.67,300.94
2018,4,16,12,0,13.0,201.0,4.4,10.7,213.0,169.2,134.81
2018,4,16,12,15,14.0,212.0,4.4,10.7,224.5,177.83,142.12
2018,4,16,12,30,15.0,223.0,4.4,10.7,236.0,186.17,148.89
2018,4,16,12,45,20.5,261.0,4.35,10.65,279.0,225.78,181.09
2018,4,16,13,0,26.0,299.0,4.3,10.6,322.0,256.47,205.8
2018,4,16,13,15,36.5,265.0,4.25,10.6,296.0,231.69,185.99
2018,4,16,13,30,47.0,231.0,4.2,10.6,270.0,206.79,165.94
2018,4,16,13,45,156.5,296.0,4.2,10.55,421.0,309.02,248.16
2018,4,16,14,0,266.0,361.0,4.2,10.5,572.0,389.62,309.72
2018,4,16,14,15,319.0,328.5,4.2,10.5,571.5,363.66,286.21
2018,4,16,14,30,372.0,296.0,4.2,10.5,571.0,332.04,257.19
2018,4,16,14,45,358.5,274.5,4.2,10.45,528.5,284.22,216.46
2018,4,16,15,0,345.0,253.0,4.2,10.4,486.0,238.49,178.07
2018,4,16,15,15,551.0,188.5,4.2,10.4,532.5,193.7,132.98
2018,4,16,15,30,757.0,124.0,4.2,10.4,579.0,125.29,79.63
2018,4,16,15,45,771.0,110.5,4.2,10.35,541.5,89.18,73.88
2018,4,16,16,0,785.0,97.0,4.2,10.3,504.0,81.12,67.01
2018,4,16,16,15,755.5,92.5,4.0,10.15,451.5,78.09,64.58
2018,4,16,16,30,726.0,88.0,3.8,10.0,399.0,69.22,56.89
2018,4,16,16,45,695.0,81.0,3.6,9.85,347.5,64.46,52.81
2018,4,16,17,0,664.0,74.0,3.4,9.7,296.0,59.56,48.52
2018,4,16,17,15,599.5,67.0,3.05,9.35,241.0,54.11,43.66
2018,4,16,17,30,535.0,60.0,2.7,9.0,186.0,48.68,38.64
2018,4,16,17,45,435.0,51.0,2.35,8.6,136.5,41.41,31.76
2018,4,16,18,0,335.0,42.0,2.0,8.2,87.0,34.25,24.69
2018,4,16,18,15,216.0,29.0,1.9,7.9,53.5,22.12,11.54
2018,4,16,18,30,97.0,16.0,1.8,7.6,20.0,12.59,0.0
2018,4,16,18,45,48.5,8.0,1.7,7.35,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.9,4.75,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,1.1,5.1,6.0,16.56,0.0
2018,4,17,5,45,142.0,21.0,1.3,5.45,33.0,108.7,0.0
2018,4,17,6,0,256.0,36.0,1.5,5.8,60.0,211.25,160.61
2018,4,17,6,15,356.5,48.0,1.55,6.1,104.5,295.72,246.05
2018,4,17,6,30,457.0,60.0,1.6,6.4,149.0,393.36,332.42
2018,4,17,6,45,519.5,70.5,1.65,6.75,200.5,471.96,399.77
2018,4,17,7,0,582.0,81.0,1.7,7.1,252.0,554.49,467.32
2018,4,17,7,15,632.0,87.5,1.8,7.8,306.0,626.3,522.51
2018,4,17,7,30,682.0,94.0,1.9,8.5,360.0,699.53,576.21
2018,4,17,7,45,718.5,98.5,1.95,9.25,413.5,759.88,617.87
2018,4,17,8,0,755.0,103.0,2.0,10.0,467.0,819.64,657.89
2018,4,17,8,15,780.5,107.0,2.0,10.6,518.0,867.78,688.35
2018,4,17,8,30,806.0,111.0,2.0,11.2,569.0,907.83,712.5
2018,4,17,8,45,825.0,114.0,2.05,11.8,615.5,944.33,734.41
2018,4,17,9,0,844.0,117.0,2.1,12.4,662.0,977.73,753.96
2018,4,17,9,15,860.5,118.5,2.05,12.8,704.5,1003.66,767.64
2018,4,17,9,30,877.0,120.0,2.0,13.2,747.0,1025.94,778.82
2018,4,17,9,45,891.0,119.5,1.9,13.65,783.5,1025.57,774.13
2018,4,17,10,0,905.0,119.0,1.8,14.1,820.0,1035.25,776.48
2018,4,17,10,15,912.5,121.0,1.8,14.4,849.5,1037.06,775.52
2018,4,17,10,30,920.0,123.0,1.8,14.7,879.0,1034.71,772.11
2018,4,17,10,45,925.5,124.0,1.75,15.05,901.0,1025.26,763.4
2018,4,17,11,0,931.0,125.0,1.7,15.4,923.0,1011.7,752.26
2018,4,17,11,15,934.0,126.0,1.7,15.6,937.0,991.76,738.29
2018,4,17,11,30,937.0,127.0,1.7,15.8,951.0,967.89,721.92
2018,4,17,11,45,938.0,127.5,1.65,16.05,957.0,938.03,700.88
2018,4,17,12,0,939.0,128.0,1.6,16.3,963.0,904.62,677.59
2018,4,17,12,15,938.5,128.0,1.6,16.45,960.5,866.18,651.81
2018,4,17,12,30,938.0,128.0,1.6,16.6,958.0,824.63,623.63
2018,4,17,12,45,935.0,128.0,1.55,16.75,947.5,778.36,589.6
2018,4,17,13,0,932.0,128.0,1.5,16.9,937.0,729.56,553.1
2018,4,17,13,15,925.5,128.0,1.5,16.95,918.0,676.3,513.15
2018,4,17,13,30,919.0,128.0,1.5,17.0,899.0,621.28,470.71
2018,4,17,13,45,909.5,128.0,1.45,17.05,872.0,563.22,424.37
2018,4,17,14,0,900.0,128.0,1.4,17.1,845.0,504.21,375.87
2018,4,17,14,15,891.5,126.0,1.4,17.05,812.0,443.49,324.94
2018,4,17,14,30,883.0,124.0,1.4,17.0,779.0,380.18,270.68
2018,4,17,14,45,871.0,120.0,1.45,17.0,738.5,315.18,214.66
2018,4,17,15,0,859.0,116.0,1.5,17.0,698.0,250.79,160.26
2018,4,17,15,15,840.5,112.0,1.5,17.0,651.0,186.43,111.0
2018,4,17,15,30,822.0,108.0,1.5,17.0,604.0,124.05,75.19
2018,4,17,15,45,799.0,103.5,1.65,16.7,553.5,84.99,68.35
2018,4,17,16,0,776.0,99.0,1.8,16.4,503.0,82.27,66.37
2018,4,17,16,15,751.5,94.5,1.75,16.05,453.5,73.33,58.9
2018,4,17,16,30,727.0,90.0,1.7,15.7,404.0,70.56,56.77
2018,4,17,16,45,678.5,84.0,1.65,15.4,347.0,66.26,53.23
2018,4,17,17,0,630.0,78.0,1.6,15.1,290.0,61.94,49.59
2018,4,17,17,15,563.0,70.0,1.5,14.2,235.0,55.88,44.4
2018,4,17,17,30,496.0,62.0,1.4,13.3,180.0,49.8,38.99
2018,4,17,17,45,416.5,54.0,1.35,12.35,136.5,43.63,33.27
2018,4,17,18,0,337.0,46.0,1.3,11.4,93.0,37.55,27.31
2018,4,17,18,15,218.5,32.5,1.4,10.95,58.0,24.66,13.74
2018,4,17,18,30,100.0,19.0,1.5,10.5,23.0,14.95,0.0
2018,4,17,18,45,50.0,9.5,1.55,10.05,11.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,7.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.5,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.0,1.15,7.8,3.0,2.27,0.0
2018,4,18,6,0,0.0,5.0,1.2,8.1,5.0,3.78,0.0
2018,4,18,6,15,0.0,6.5,1.3,8.45,6.5,4.92,0.0
2018,4,18,6,30,0.0,8.0,1.4,8.8,8.0,6.06,0.0
2018,4,18,6,45,0.0,16.5,1.5,9.15,16.5,12.53,5.34
2018,4,18,7,0,0.0,25.0,1.6,9.5,25.0,19.03,11.05
2018,4,18,7,15,0.0,36.0,1.6,9.75,36.0,27.47,18.4
2018,4,18,7,30,0.0,47.0,1.6,10.0,47.0,35.94,25.68
2018,4,18,7,45,0.0,39.5,1.6,10.3,39.5,30.19,20.58
2018,4,18,8,0,0.0,32.0,1.6,10.6,32.0,24.46,15.52
2018,4,18,8,15,0.0,58.0,1.6,10.95,58.0,44.49,32.61
2018,4,18,8,30,0.0,84.0,1.6,11.3,84.0,64.65,49.54
2018,4,18,8,45,0.0,98.0,1.6,11.65,98.0,75.83,58.7
2018,4,18,9,0,0.0,112.0,1.6,12.0,112.0,87.4,68.1
2018,4,18,9,15,0.0,108.5,1.6,12.3,108.5,84.42,65.35
2018,4,18,9,30,0.0,105.0,1.6,12.6,105.0,81.55,62.74
2018,4,18,9,45,1.0,131.0,1.6,12.95,132.0,103.92,81.02
2018,4,18,10,0,2.0,157.0,1.6,13.3,159.0,126.47,99.19
2018,4,18,10,15,33.5,246.0,1.6,13.5,274.0,250.36,199.43
2018,4,18,10,30,65.0,335.0,1.6,13.7,389.0,364.62,287.94
2018,4,18,10,45,90.5,371.0,1.65,13.9,448.0,419.91,329.43
2018,4,18,11,0,116.0,407.0,1.7,14.1,507.0,493.57,383.94
2018,4,18,11,15,183.5,415.5,1.75,14.3,576.0,555.13,430.08
2018,4,18,11,30,251.0,424.0,1.8,14.5,645.0,629.43,484.21
2018,4,18,11,45,257.5,424.0,1.85,14.65,652.0,619.31,476.06
2018,4,18,12,0,264.0,424.0,1.9,14.8,659.0,607.47,467.34
2018,4,18,12,15,202.5,432.5,1.95,14.95,612.5,535.3,413.35
2018,4,18,12,30,141.0,441.0,2.0,15.1,566.0,480.65,371.83
2018,4,18,12,45,111.0,417.0,2.1,15.25,515.0,425.98,330.82
2018,4,18,13,0,81.0,393.0,2.2,15.4,464.0,367.01,286.02
2018,4,18,13,15,124.0,404.0,2.3,15.55,509.5,397.95,310.02
2018,4,18,13,30,167.0,415.0,2.4,15.7,555.0,415.6,322.98
2018,4,18,13,45,175.0,391.0,2.45,15.85,534.0,385.22,299.12
2018,4,18,14,0,183.0,367.0,2.5,16.0,513.0,354.46,274.72
2018,4,18,14,15,286.5,334.5,2.6,15.95,552.5,352.91,270.91
2018,4,18,14,30,390.0,302.0,2.7,15.9,592.0,339.34,255.65
2018,4,18,14,45,454.0,262.5,2.75,15.9,583.5,296.75,217.33
2018,4,18,15,0,518.0,223.0,2.8,15.9,575.0,248.08,173.98
2018,4,18,15,15,630.0,171.0,2.8,15.9,572.0,190.59,124.22
2018,4,18,15,30,742.0,119.0,2.8,15.9,569.0,118.12,73.44
2018,4,18,15,45,627.0,139.0,2.8,15.5,498.0,96.6,78.77
2018,4,18,16,0,512.0,159.0,2.8,15.1,427.0,107.31,88.47
2018,4,18,16,15,581.0,129.0,2.7,14.75,404.0,92.97,76.37
2018,4,18,16,30,650.0,99.0,2.6,14.4,381.0,75.24,61.18
2018,4,18,16,45,681.5,84.0,2.5,14.05,346.0,66.27,53.53
2018,4,18,17,0,713.0,69.0,2.4,13.7,311.0,61.28,49.28
2018,4,18,17,15,658.0,63.5,2.15,12.75,257.0,52.17,41.34
2018,4,18,17,30,603.0,58.0,1.9,11.8,203.0,47.76,37.42
2018,4,18,17,45,515.5,50.0,1.7,10.85,152.5,41.18,31.32
2018,4,18,18,0,428.0,42.0,1.5,9.9,102.0,34.7,25.03
2018,4,18,18,15,287.0,30.5,1.55,9.4,63.5,25.14,14.59
2018,4,18,18,30,146.0,19.0,1.6,8.9,25.0,14.95,0.0
2018,4,18,18,45,73.0,9.5,1.65,8.4,12.5,7.47,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.0,1.6,5.25,4.5,0.0,0.0
2018,4,19,5,30,69.0,8.0,1.7,6.0,9.0,35.38,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.8,39.5,142.52,0.0
2018,4,19,6,0,351.0,34.0,2.0,7.6,70.0,257.44,201.62
2018,4,19,6,15,449.5,42.5,2.25,8.35,116.0,344.84,286.38
2018,4,19,6,30,548.0,51.0,2.5,9.1,162.0,441.09,371.0
2018,4,19,6,45,608.5,58.0,2.8,9.85,214.5,517.64,436.49
2018,4,19,7,0,669.0,65.0,3.1,10.6,267.0,597.87,501.4
2018,4,19,7,15,709.5,70.0,3.2,11.3,320.5,658.61,547.12
2018,4,19,7,30,750.0,75.0,3.3,12.0,374.0,724.95,595.44
2018,4,19,7,45,777.0,80.0,3.45,12.65,426.5,779.89,633.93
2018,4,19,8,0,804.0,85.0,3.6,13.3,479.0,833.49,670.52
2018,4,19,8,15,825.0,88.5,3.65,13.85,529.0,878.14,699.49
2018,4,19,8,30,846.0,92.0,3.7,14.4,579.0,920.36,726.26
2018,4,19,8,45,861.0,96.0,3.75,14.9,625.5,954.73,747.22
2018,4,19,9,0,876.0,100.0,3.8,15.4,672.0,973.58,757.16
2018,4,19,9,15,890.0,101.5,3.8,15.8,714.0,996.91,770.33
2018,4,19,9,30,904.0,103.0,3.8,16.2,756.0,1016.62,780.94
2018,4,19,9,45,915.5,103.5,3.85,16.6,792.0,1028.93,786.92
2018,4,19,10,0,927.0,104.0,3.9,17.0,828.0,1037.27,790.34
2018,4,19,10,15,933.0,106.5,3.9,17.3,857.0,1038.18,788.84
2018,4,19,10,30,939.0,109.0,3.9,17.6,886.0,1034.88,784.7
2018,4,19,10,45,943.0,110.5,3.9,17.85,907.5,1024.42,776.05
2018,4,19,11,0,947.0,112.0,3.9,18.1,929.0,1009.81,764.8
2018,4,19,11,15,949.5,112.5,3.95,18.3,942.5,988.78,749.8
2018,4,19,11,30,952.0,113.0,4.0,18.5,956.0,963.83,732.24
2018,4,19,11,45,952.0,113.0,4.0,18.65,960.5,932.47,710.16
2018,4,19,12,0,952.0,113.0,4.0,18.8,965.0,897.6,685.67
2018,4,19,12,15,950.0,114.5,4.0,18.95,962.5,859.1,658.61
2018,4,19,12,30,948.0,116.0,4.0,19.1,960.0,817.52,629.26
2018,4,19,12,45,944.0,116.5,4.0,19.2,949.0,770.8,594.01
2018,4,19,13,0,940.0,117.0,4.0,19.3,938.0,721.61,556.21
2018,4,19,13,15,937.0,115.5,3.95,19.35,920.0,669.19,515.08
2018,4,19,13,30,934.0,114.0,3.9,19.4,902.0,614.68,471.28
2018,4,19,13,45,929.5,111.5,3.85,19.45,876.0,556.81,423.68
2018,4,19,14,0,925.0,109.0,3.8,19.5,850.0,497.47,373.53
2018,4,19,14,15,894.5,116.0,3.7,19.5,809.5,433.81,319.08
2018,4,19,14,30,864.0,123.0,3.6,19.5,769.0,369.51,263.42
2018,4,19,14,45,844.0,123.5,3.5,19.45,727.5,307.08,209.0
2018,4,19,15,0,824.0,124.0,3.4,19.4,686.0,246.16,157.53
2018,4,19,15,15,839.5,110.5,3.4,19.4,651.5,181.96,107.26
2018,4,19,15,30,855.0,97.0,3.4,19.4,617.0,115.63,68.25
2018,4,19,15,45,833.5,94.5,3.15,19.2,568.0,79.65,63.15
2018,4,19,16,0,812.0,92.0,2.9,19.0,519.0,78.09,62.1
2018,4,19,16,15,782.5,88.0,2.65,18.6,466.0,75.27,59.97
2018,4,19,16,30,753.0,84.0,2.4,18.2,413.0,72.39,57.77
2018,4,19,16,45,715.0,79.0,2.15,17.8,359.5,63.3,50.12
2018,4,19,17,0,677.0,74.0,1.9,17.4,306.0,59.66,47.12
2018,4,19,17,15,621.5,68.0,1.85,16.45,253.0,55.03,43.24
2018,4,19,17,30,566.0,62.0,1.8,15.5,200.0,50.44,39.22
2018,4,19,17,45,481.0,53.5,1.75,14.55,151.0,43.65,33.03
2018,4,19,18,0,396.0,45.0,1.7,13.6,102.0,36.95,26.62
2018,4,19,18,15,265.5,32.5,1.85,13.05,64.0,26.71,15.89
2018,4,19,18,30,135.0,20.0,2.0,12.5,26.0,15.18,0.0
2018,4,19,18,45,67.5,10.0,2.1,12.0,13.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,31.0,4.5,1.15,7.7,5.0,0.0,0.0
2018,4,20,5,30,62.0,9.0,1.1,8.4,10.0,33.16,0.0
2018,4,20,5,45,191.5,22.5,1.1,9.1,40.0,136.24,17.87
2018,4,20,6,0,321.0,36.0,1.1,9.8,70.0,242.8,189.87
2018,4,20,6,15,420.0,45.5,1.15,10.45,116.0,330.19,270.86
2018,4,20,6,30,519.0,55.0,1.2,11.1,162.0,426.54,353.05
2018,4,20,6,45,583.5,61.5,1.25,11.75,214.0,503.99,416.76
2018,4,20,7,0,648.0,68.0,1.3,12.4,266.0,585.39,480.07
2018,4,20,7,15,691.0,73.5,1.4,13.25,320.0,652.3,528.55
2018,4,20,7,30,734.0,79.0,1.5,14.1,374.0,715.54,572.52
2018,4,20,7,45,764.0,83.0,1.65,15.0,426.5,771.26,609.95
2018,4,20,8,0,794.0,87.0,1.8,15.9,479.0,825.82,645.59
2018,4,20,8,15,815.0,90.5,1.9,16.5,528.5,870.1,673.49
2018,4,20,8,30,836.0,94.0,2.0,17.1,578.0,911.97,699.36
2018,4,20,8,45,853.0,96.5,2.1,17.7,624.0,946.15,719.67
2018,4,20,9,0,870.0,99.0,2.2,18.3,670.0,965.01,729.59
2018,4,20,9,15,885.0,100.0,2.3,18.8,712.0,988.63,743.15
2018,4,20,9,30,900.0,101.0,2.4,19.3,754.0,1008.67,754.29
2018,4,20,9,45,912.0,101.0,2.5,19.75,789.5,1020.88,760.48
2018,4,20,10,0,924.0,101.0,2.6,20.2,825.0,1029.14,764.26
2018,4,20,10,15,929.0,102.5,2.7,20.65,852.5,1028.05,762.04
2018,4,20,10,30,934.0,104.0,2.8,21.1,880.0,1022.83,757.32
2018,4,20,10,45,938.0,105.5,2.9,21.5,901.0,1012.5,749.54
2018,4,20,11,0,942.0,107.0,3.0,21.9,922.0,998.05,739.18
2018,4,20,11,15,944.5,107.5,3.05,22.2,935.5,977.21,724.56
2018,4,20,11,30,947.0,108.0,3.1,22.5,949.0,952.47,707.47
2018,4,20,11,45,947.5,109.0,3.15,22.8,954.5,922.7,687.05
2018,4,20,12,0,948.0,110.0,3.2,23.1,960.0,889.36,664.23
2018,4,20,12,15,946.0,110.0,3.2,23.2,956.5,849.78,637.3
2018,4,20,12,30,944.0,110.0,3.2,23.3,953.0,807.2,608.19
2018,4,20,12,45,941.5,109.0,3.25,23.45,942.0,760.61,574.13
2018,4,20,13,0,939.0,108.0,3.3,23.6,931.0,711.48,537.41
2018,4,20,13,15,934.5,107.5,3.35,23.6,912.5,659.2,497.7
2018,4,20,13,30,930.0,107.0,3.4,23.6,894.0,604.97,455.34
2018,4,20,13,45,923.5,106.0,3.45,23.6,868.0,547.63,409.33
2018,4,20,14,0,917.0,105.0,3.5,23.6,842.0,489.03,360.86
2018,4,20,14,15,908.0,104.0,3.6,23.5,809.5,428.47,309.66
2018,4,20,14,30,899.0,103.0,3.7,23.4,777.0,367.43,256.86
2018,4,20,14,45,887.5,101.0,3.75,23.25,738.0,304.83,202.66
2018,4,20,15,0,876.0,99.0,3.8,23.1,699.0,242.6,150.4
2018,4,20,15,15,861.0,96.5,3.8,23.1,655.0,180.21,103.67
2018,4,20,15,30,846.0,94.0,3.8,23.1,611.0,111.56,64.82
2018,4,20,15,45,826.0,91.0,3.95,22.4,562.5,77.09,60.17
2018,4,20,16,0,806.0,88.0,4.1,21.7,514.0,75.16,58.93
2018,4,20,16,15,779.0,84.5,4.05,21.0,462.5,72.66,57.16
2018,4,20,16,30,752.0,81.0,4.0,20.3,411.0,70.12,55.33
2018,4,20,16,45,716.0,76.5,4.0,19.6,358.5,66.63,52.63
2018,4,20,17,0,680.0,72.0,4.0,18.9,306.0,58.24,45.58
2018,4,20,17,15,629.5,65.5,3.9,17.9,254.0,53.25,41.41
2018,4,20,17,30,579.0,59.0,3.8,16.9,202.0,48.23,37.05
2018,4,20,17,45,500.5,50.5,3.75,15.9,153.0,41.39,30.86
2018,4,20,18,0,422.0,42.0,3.7,14.9,104.0,34.58,24.45
2018,4,20,18,15,296.5,31.0,3.65,14.25,66.0,25.5,15.06
2018,4,20,18,30,171.0,20.0,3.6,13.6,28.0,16.5,0.0
2018,4,20,18,45,85.5,10.0,3.55,12.95,14.0,7.87,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.25,7.95,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.4,8.7,11.0,38.11,0.0
2018,4,21,5,45,203.5,23.0,1.5,9.5,42.0,144.0,44.06
2018,4,21,6,0,335.0,36.0,1.6,10.3,73.0,250.16,197.41
2018,4,21,6,15,427.5,45.0,1.6,10.95,118.5,333.63,274.53
2018,4,21,6,30,520.0,54.0,1.6,11.6,164.0,425.42,353.2
2018,4,21,6,45,581.0,61.0,1.6,12.25,215.5,500.89,415.39
2018,4,21,7,0,642.0,68.0,1.6,12.9,267.0,580.08,477.07
2018,4,21,7,15,682.5,74.0,1.5,13.55,320.0,645.33,523.51
2018,4,21,7,30,723.0,80.0,1.4,14.2,373.0,711.36,568.28
2018,4,21,7,45,752.0,83.5,1.3,14.8,424.5,760.55,599.0
2018,4,21,8,0,781.0,87.0,1.2,15.4,476.0,813.15,630.99
2018,4,21,8,15,802.5,91.0,1.25,16.1,525.5,858.0,658.28
2018,4,21,8,30,824.0,95.0,1.3,16.8,575.0,900.54,683.53
2018,4,21,8,45,840.0,98.5,1.3,17.5,621.0,934.62,701.99
2018,4,21,9,0,856.0,102.0,1.3,18.2,667.0,965.55,718.2
2018,4,21,9,15,870.0,103.5,1.35,18.85,708.0,976.18,722.06
2018,4,21,9,30,884.0,105.0,1.4,19.5,749.0,995.55,731.92
2018,4,21,9,45,895.5,105.5,1.4,20.2,784.5,1007.63,736.08
2018,4,21,10,0,907.0,106.0,1.4,20.9,820.0,1015.81,737.94
2018,4,21,10,15,914.0,107.5,1.45,21.5,848.5,1016.61,736.39
2018,4,21,10,30,921.0,109.0,1.5,22.1,877.0,1013.3,732.48
2018,4,21,10,45,926.0,109.5,1.55,22.7,898.0,1002.95,724.28
2018,4,21,11,0,931.0,110.0,1.6,23.3,919.0,988.55,713.72
2018,4,21,11,15,934.0,110.5,1.65,23.65,932.5,968.31,700.26
2018,4,21,11,30,937.0,111.0,1.7,24.0,946.0,944.2,684.41
2018,4,21,11,45,938.0,112.0,1.7,24.4,952.0,915.07,664.63
2018,4,21,12,0,939.0,113.0,1.7,24.8,958.0,882.39,642.61
2018,4,21,12,15,939.0,112.5,1.7,25.0,955.5,844.23,617.48
2018,4,21,12,30,939.0,112.0,1.7,25.2,953.0,802.96,590.07
2018,4,21,12,45,937.0,111.5,1.7,25.35,942.5,757.35,557.72
2018,4,21,13,0,935.0,111.0,1.7,25.5,932.0,709.15,522.81
2018,4,21,13,15,931.0,110.0,1.7,25.6,913.5,656.96,484.28
2018,4,21,13,30,927.0,109.0,1.7,25.7,895.0,602.81,443.18
2018,4,21,13,45,920.5,108.0,1.7,25.75,869.5,545.66,398.68
2018,4,21,14,0,914.0,107.0,1.7,25.8,844.0,487.27,351.75
2018,4,21,14,15,905.5,105.0,1.75,25.75,811.0,426.39,301.81
2018,4,21,14,30,897.0,103.0,1.8,25.7,778.0,365.02,250.17
2018,4,21,14,45,885.5,101.5,1.85,25.65,739.5,302.98,197.69
2018,4,21,15,0,874.0,100.0,1.9,25.6,701.0,241.29,147.03
2018,4,21,15,15,859.0,97.5,1.9,25.6,657.0,179.11,101.57
2018,4,21,15,30,844.0,95.0,1.9,25.6,613.0,110.64,63.93
2018,4,21,15,45,822.5,93.0,1.85,25.3,564.5,78.3,60.39
2018,4,21,16,0,801.0,91.0,1.8,25.0,516.0,77.08,59.68
2018,4,21,16,15,772.0,88.0,1.8,24.55,464.5,74.98,58.24
2018,4,21,16,30,743.0,85.0,1.8,24.1,413.0,72.87,56.76
2018,4,21,16,45,705.0,80.0,1.8,23.65,360.0,63.78,49.29
2018,4,21,17,0,667.0,75.0,1.8,23.2,307.0,60.17,46.42
2018,4,21,17,15,616.5,68.5,1.7,22.1,255.0,55.28,42.44
2018,4,21,17,30,566.0,62.0,1.6,21.0,203.0,50.37,38.28
2018,4,21,17,45,490.0,53.0,1.55,19.85,154.5,43.25,31.99
2018,4,21,18,0,414.0,44.0,1.5,18.7,106.0,36.13,25.43
2018,4,21,18,15,283.0,32.5,1.65,18.0,67.5,26.67,15.96
2018,4,21,18,30,152.0,21.0,1.8,17.3,29.0,15.97,0.0
2018,4,21,18,45,76.0,10.5,1.9,16.6,14.5,8.26,0.0
2018,4,21,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,36.0,6.5,1.2,9.05,7.0,0.0,0.0
2018,4,22,5,30,72.0,13.0,1.3,9.8,14.0,40.41,0.0
2018,4,22,5,45,201.0,26.5,1.4,10.55,46.0,148.44,63.62
2018,4,22,6,0,330.0,40.0,1.5,11.3,78.0,250.19,197.88
2018,4,22,6,15,428.0,50.0,1.55,11.9,125.5,338.38,277.58
2018,4,22,6,30,526.0,60.0,1.6,12.5,173.0,435.11,359.76
2018,4,22,6,45,590.0,67.0,1.65,13.15,226.0,513.27,423.75
2018,4,22,7,0,654.0,74.0,1.7,13.8,279.0,595.16,487.5
2018,4,22,7,15,695.5,79.5,1.65,14.6,333.0,661.12,534.15
2018,4,22,7,30,737.0,85.0,1.6,15.4,387.0,727.8,579.23
2018,4,22,7,45,732.5,95.5,1.5,16.25,429.0,762.09,598.66
2018,4,22,8,0,728.0,106.0,1.4,17.1,471.0,793.07,615.26
2018,4,22,8,15,737.5,115.0,1.35,17.8,516.5,831.5,637.36
2018,4,22,8,30,747.0,124.0,1.3,18.5,562.0,867.18,656.91
2018,4,22,8,45,793.0,121.5,1.25,19.2,619.0,914.56,683.76
2018,4,22,9,0,839.0,119.0,1.2,19.9,676.0,966.89,712.92
2018,4,22,9,15,818.5,133.5,1.2,20.4,704.0,970.4,711.44
2018,4,22,9,30,798.0,148.0,1.2,20.9,732.0,969.19,707.77
2018,4,22,9,45,817.5,148.5,1.25,21.45,771.0,988.79,718.3
2018,4,22,10,0,837.0,149.0,1.3,22.0,810.0,1004.55,726.16
2018,4,22,10,15,834.5,158.0,1.35,22.35,836.5,1003.37,724.02
2018,4,22,10,30,832.0,167.0,1.4,22.7,863.0,998.08,719.64
2018,4,22,10,45,727.0,226.5,1.45,23.1,845.5,950.5,688.41
2018,4,22,11,0,622.0,286.0,1.5,23.5,828.0,887.33,644.43
2018,4,22,11,15,589.0,308.0,1.5,23.75,827.5,854.92,621.81
2018,4,22,11,30,556.0,330.0,1.5,24.0,827.0,823.26,599.22
2018,4,22,11,45,528.0,345.0,1.55,24.3,819.0,788.04,574.79
2018,4,22,12,0,500.0,360.0,1.6,24.6,811.0,751.51,549.31
2018,4,22,12,15,501.0,358.0,1.65,24.85,809.0,723.02,529.76
2018,4,22,12,30,502.0,356.0,1.7,25.1,807.0,692.52,508.46
2018,4,22,12,45,550.0,330.0,1.7,25.4,819.0,674.19,495.45
2018,4,22,13,0,598.0,304.0,1.7,25.7,831.0,650.45,478.05
2018,4,22,13,15,688.5,249.5,1.7,25.8,844.5,625.53,459.94
2018,4,22,13,30,779.0,195.0,1.7,25.9,858.0,590.24,433.19
2018,4,22,13,45,824.5,167.5,1.7,26.05,850.5,543.03,396.12
2018,4,22,14,0,870.0,140.0,1.7,26.2,843.0,490.61,353.56
2018,4,22,14,15,877.5,129.5,1.7,26.2,815.0,430.16,303.94
2018,4,22,14,30,885.0,119.0,1.7,26.2,787.0,370.47,253.45
2018,4,22,14,45,868.0,117.5,1.75,26.15,745.0,303.61,197.99
2018,4,22,15,0,851.0,116.0,1.8,26.1,703.0,240.73,147.06
2018,4,22,15,15,831.0,111.5,1.8,26.1,654.5,176.9,100.86
2018,4,22,15,30,811.0,107.0,1.8,26.1,606.0,115.26,68.74
2018,4,22,15,45,801.0,104.0,1.65,25.85,564.5,85.09,65.87
2018,4,22,16,0,791.0,101.0,1.5,25.6,523.0,83.74,65.07
2018,4,22,16,15,766.5,95.5,1.45,25.3,471.5,80.2,62.4
2018,4,22,16,30,742.0,90.0,1.4,25.0,420.0,70.65,54.64
2018,4,22,16,45,705.5,85.0,1.3,24.7,367.0,67.23,51.99
2018,4,22,17,0,669.0,80.0,1.2,24.4,314.0,63.77,49.23
2018,4,22,17,15,615.5,73.0,1.15,23.25,261.0,58.58,45.07
2018,4,22,17,30,562.0,66.0,1.1,22.1,208.0,53.37,40.7
2018,4,22,17,45,480.5,57.0,1.1,20.95,158.5,46.32,34.5
2018,4,22,18,0,399.0,48.0,1.1,19.8,109.0,39.3,28.05
2018,4,22,18,15,274.0,35.5,1.15,19.1,70.0,27.12,16.43
2018,4,22,18,30,149.0,23.0,1.2,18.4,31.0,17.43,0.0
2018,4,22,18,45,74.5,11.5,1.3,17.75,15.5,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,12.0,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,12.5,12.0,23.3,0.0
2018,4,23,5,45,109.5,26.5,1.0,12.95,38.0,96.04,47.56
2018,4,23,6,0,184.0,42.0,1.0,13.4,64.0,174.95,137.21
2018,4,23,6,15,272.5,56.5,1.1,13.9,107.0,251.88,205.36
2018,4,23,6,30,361.0,71.0,1.2,14.4,150.0,337.84,278.45
2018,4,23,6,45,405.0,83.0,1.3,14.95,194.0,398.27,328.54
2018,4,23,7,0,449.0,95.0,1.4,15.5,238.0,461.7,379.11
2018,4,23,7,15,455.0,111.0,1.4,16.2,278.0,503.08,409.53
2018,4,23,7,30,461.0,127.0,1.4,16.9,318.0,543.17,437.82
2018,4,23,7,45,571.5,124.5,1.4,17.65,392.0,658.1,521.56
2018,4,23,8,0,682.0,122.0,1.4,18.4,466.0,770.08,597.2
2018,4,23,8,15,723.0,123.5,1.4,19.05,520.5,826.93,631.95
2018,4,23,8,30,764.0,125.0,1.4,19.7,575.0,882.54,665.5
2018,4,23,8,45,782.5,128.5,1.4,20.35,620.5,910.51,679.93
2018,4,23,9,0,801.0,132.0,1.4,21.0,666.0,942.75,697.31
2018,4,23,9,15,822.5,131.0,1.3,21.65,708.0,969.88,709.55
2018,4,23,9,30,844.0,130.0,1.2,22.3,750.0,993.53,719.31
2018,4,23,9,45,864.5,126.5,1.1,22.95,787.5,1009.78,724.23
2018,4,23,10,0,885.0,123.0,1.0,23.6,825.0,1007.94,717.94
2018,4,23,10,15,892.0,125.0,0.95,24.15,853.5,1008.9,715.02
2018,4,23,10,30,899.0,127.0,0.9,24.7,882.0,1005.82,709.71
2018,4,23,10,45,903.5,127.5,0.85,25.25,902.0,994.87,699.79
2018,4,23,11,0,908.0,128.0,0.8,25.8,922.0,979.96,687.75
2018,4,23,11,15,910.0,129.5,0.9,26.05,935.0,959.8,676.41
2018,4,23,11,30,912.0,131.0,1.0,26.3,948.0,935.87,662.68
2018,4,23,11,45,913.0,131.5,1.05,26.55,953.5,906.58,644.66
2018,4,23,12,0,914.0,132.0,1.1,26.8,959.0,873.88,624.41
2018,4,23,12,15,912.5,133.0,1.2,26.9,956.5,836.36,601.96
2018,4,23,12,30,911.0,134.0,1.3,27.0,954.0,795.91,576.27
2018,4,23,12,45,907.0,133.0,1.35,27.1,942.0,749.41,544.55
2018,4,23,13,0,903.0,132.0,1.4,27.2,930.0,700.63,510.41
2018,4,23,13,15,898.0,131.5,1.45,27.2,911.5,649.55,473.76
2018,4,23,13,30,893.0,131.0,1.5,27.2,893.0,596.69,434.58
2018,4,23,13,45,886.0,129.5,1.55,27.2,867.0,540.56,391.66
2018,4,23,14,0,879.0,128.0,1.6,27.2,841.0,483.33,346.4
2018,4,23,14,15,870.0,126.0,1.65,27.1,808.5,424.15,298.33
2018,4,23,14,30,861.0,124.0,1.7,27.0,776.0,362.02,246.88
2018,4,23,14,45,849.0,121.5,1.7,26.9,737.0,300.01,195.14
2018,4,23,15,0,837.0,119.0,1.7,26.8,698.0,238.61,145.46
2018,4,23,15,15,821.5,115.5,1.7,26.8,654.0,176.97,101.11
2018,4,23,15,30,806.0,112.0,1.7,26.8,610.0,116.93,70.52
2018,4,23,15,45,784.0,108.5,1.75,26.4,561.5,87.65,67.83
2018,4,23,16,0,762.0,105.0,1.8,26.0,513.0,85.82,66.69
2018,4,23,16,15,734.5,100.0,1.85,25.55,462.0,76.31,59.07
2018,4,23,16,30,707.0,95.0,1.9,25.1,411.0,73.31,56.88
2018,4,23,16,45,670.5,89.5,1.95,24.6,359.0,69.73,54.14
2018,4,23,17,0,634.0,84.0,2.0,24.1,307.0,66.1,51.29
2018,4,23,17,15,571.5,76.5,2.0,22.9,253.0,60.59,46.87
2018,4,23,17,30,509.0,69.0,2.0,21.7,199.0,55.08,42.25
2018,4,23,17,45,432.5,59.0,2.0,20.55,151.5,47.45,35.55
2018,4,23,18,0,356.0,49.0,2.0,19.4,104.0,39.78,28.55
2018,4,23,18,15,247.0,36.0,2.2,18.65,67.5,27.37,16.82
2018,4,23,18,30,138.0,23.0,2.4,17.9,31.0,17.41,0.0
2018,4,23,18,45,69.0,11.5,2.65,17.15,15.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
