Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,39.48,0.0
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,144.94,84.26
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,237.71,190.07
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,320.64,264.71
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,412.99,343.89
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,490.26,407.96
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,571.22,472.18
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,637.58,521.55
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,704.84,569.28
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,761.29,606.99
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,816.91,642.93
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,856.74,667.05
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,899.85,693.06
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,934.55,712.6
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,966.18,729.81
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,990.36,742.68
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,1010.84,753.15
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,1008.35,748.6
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,1015.65,750.89
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,1016.53,750.42
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,1013.32,747.45
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,1001.72,738.49
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,986.15,727.14
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,965.75,713.29
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,941.56,697.01
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,911.98,677.42
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,878.96,655.45
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,836.27,626.79
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,791.3,595.01
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,751.07,565.93
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,706.94,533.15
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,654.98,493.91
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,601.05,451.94
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,544.27,406.41
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,486.11,358.29
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,425.87,307.39
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,365.13,254.89
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,303.09,201.17
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,241.24,149.53
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,172.66,98.67
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,111.13,67.15
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,82.2,64.7
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,80.43,63.65
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,78.8,62.64
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,71.27,56.51
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,68.17,54.15
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,65.08,51.72
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,60.31,47.77
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,55.54,43.65
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,48.58,37.36
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,41.66,30.83
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,28.61,18.38
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,18.22,0.0
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,9.44,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,46.01,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,157.32,100.27
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,252.83,204.85
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,336.55,280.74
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,427.91,359.98
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,502.96,423.08
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,581.42,486.29
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,645.45,534.25
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,710.13,580.65
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,765.15,617.83
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,813.96,649.32
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,858.68,677.21
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,901.07,702.82
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,934.12,720.99
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,963.99,736.68
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,986.43,747.74
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,1005.18,756.33
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,1001.64,750.28
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,1007.91,751.15
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,1006.78,748.39
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,1001.65,743.21
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,990.61,734.95
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,975.64,724.21
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,954.97,709.62
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,930.59,692.66
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,900.06,672.11
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,866.25,649.27
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,828.48,623.94
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,787.77,595.23
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,742.5,562.27
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,694.81,526.65
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,643.77,487.59
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,590.92,446.0
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,535.14,400.94
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,478.21,353.54
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,419.08,303.43
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,359.57,251.91
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,294.9,196.34
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,233.85,145.48
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,173.01,100.78
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,113.74,70.73
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,86.91,68.86
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,85.07,67.8
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,76.55,60.88
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,74.53,59.52
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,70.96,56.77
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,67.35,53.9
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,62.38,49.77
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,57.41,45.45
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,49.81,38.59
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,39.6,29.17
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,28.85,18.78
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,18.17,1.2
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,9.44,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,36.83,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,132.94,88.97
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,208.98,169.92
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,267.4,224.12
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,330.86,280.62
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,414.54,352.19
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,512.0,432.19
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,594.6,497.62
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,680.25,561.73
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,734.86,600.26
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,788.56,637.3
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,832.27,665.78
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,867.98,687.96
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,901.59,708.63
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,932.19,726.95
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,957.2,741.36
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,978.75,753.36
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,992.56,760.39
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,988.4,755.24
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,988.78,754.13
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,985.21,750.4
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,975.3,742.47
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,961.48,732.01
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,941.53,717.85
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,917.9,701.3
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,888.55,680.82
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,855.86,657.94
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,818.82,632.45
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,778.84,603.44
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,735.06,570.38
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,688.8,534.61
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,638.3,494.81
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,585.93,452.37
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,530.9,406.47
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,474.61,358.21
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,416.22,307.22
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,357.27,254.77
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,292.68,197.94
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,231.59,145.96
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,170.11,100.09
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,110.21,69.5
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,84.45,67.79
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,82.59,66.61
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,79.45,64.22
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,70.33,56.57
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,66.97,53.89
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,63.55,51.1
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,58.79,47.04
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,54.0,42.81
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,47.4,36.76
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,40.82,30.48
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,31.13,20.97
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,19.75,3.6
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,11.02,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,50.74,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,164.24,114.49
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,254.97,205.93
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,301.11,249.44
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,349.58,292.59
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,373.25,312.87
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,392.99,328.53
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,268.72,224.71
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,121.25,98.25
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,96.11,76.34
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,64.6,48.87
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,129.7,103.81
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,190.66,154.01
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,260.81,209.87
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,331.99,265.07
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,329.78,261.95
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,327.26,258.92
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,360.26,284.2
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,414.52,325.04
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,460.86,359.56
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,505.35,392.24
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,540.33,418.48
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,591.53,456.01
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,639.06,492.45
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,697.86,536.03
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,791.81,606.35
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,860.39,656.7
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,828.94,633.43
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,793.68,607.59
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,744.11,570.51
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,693.22,531.77
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,636.68,488.24
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,580.69,444.06
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,531.74,403.93
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,479.27,359.49
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,420.3,309.06
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,361.1,257.5
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,302.18,206.09
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,243.39,156.73
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,177.18,107.6
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,118.78,77.79
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,94.9,76.46
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,93.18,75.42
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,90.23,73.24
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,87.17,70.95
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,83.09,67.72
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,78.93,64.35
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,72.97,59.32
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,63.37,50.88
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,54.81,43.12
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,46.23,35.07
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,34.33,23.68
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,22.16,6.25
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,12.2,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,5.11,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,13.13,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,41.25,25.75
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,65.61,49.74
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,128.95,105.26
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,187.85,156.92
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,260.15,218.68
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,323.41,271.68
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,351.68,293.72
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,378.64,314.13
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,550.39,452.3
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,724.61,584.31
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,763.79,609.67
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,800.84,634.05
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,649.19,516.18
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,451.48,359.77
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,362.37,289.55
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,253.89,202.32
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,194.38,153.8
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,126.4,97.84
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,148.49,115.52
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,170.5,132.87
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,263.08,206.19
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,342.55,267.54
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,354.17,276.07
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,364.79,284.02
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,346.92,269.73
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,329.57,255.95
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,318.72,247.53
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,308.06,239.27
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,414.91,323.96
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,502.28,390.75
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,474.8,368.33
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,449.09,347.75
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,413.93,320.2
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,381.08,294.05
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,343.03,263.54
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,305.87,233.38
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,280.41,205.47
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,240.88,165.01
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,183.89,119.09
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,118.99,79.82
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,95.12,77.15
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,91.13,74.14
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,91.33,74.66
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,91.88,75.51
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,82.96,67.99
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,73.42,59.82
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,64.42,52.01
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,54.98,43.63
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,49.4,38.49
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,43.86,33.14
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,31.54,21.47
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,21.93,7.42
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,12.2,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,23.86,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,72.8,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,161.69,118.58
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,246.31,200.24
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,321.94,267.94
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,410.9,344.4
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,483.85,405.45
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,560.11,466.97
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,624.35,516.42
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,689.45,564.15
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,743.81,602.62
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,797.35,639.72
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,836.2,665.15
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,878.11,692.54
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,911.68,713.64
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,942.22,732.5
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,965.09,745.93
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,984.37,756.96
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,981.86,752.7
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,989.32,755.66
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,994.52,757.9
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,981.38,747.73
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,973.55,741.31
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,946.44,721.7
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,878.09,673.75
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,785.16,604.67
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,808.59,622.85
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,815.29,628.21
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,803.72,620.01
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,775.43,599.76
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,731.73,566.32
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,685.46,530.32
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,634.76,490.46
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,582.19,448.01
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,511.64,391.04
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,445.88,337.77
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,379.69,285.19
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,328.91,246.0
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,288.72,212.9
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,250.61,182.57
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,193.85,132.44
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,119.83,81.5
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,90.06,72.64
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,84.25,67.95
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,74.92,60.13
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,71.91,57.78
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,68.83,55.32
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,65.77,52.83
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,61.89,49.58
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,58.2,46.36
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,48.46,37.56
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,40.85,30.44
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,30.49,20.59
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,20.25,7.34
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,11.41,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,7.91,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,18.07,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,39.79,25.83
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,58.02,43.58
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,101.78,82.32
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,160.6,133.65
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,280.38,236.81
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,417.23,350.22
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,482.7,401.77
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,550.77,454.03
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,482.24,395.91
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,403.74,329.78
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,394.43,319.83
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,381.64,306.78
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,430.31,343.96
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,478.92,380.13
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,539.82,426.11
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,623.04,487.18
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,695.97,541.09
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,788.87,607.51
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,799.94,613.43
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,808.1,617.99
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,849.15,647.95
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,888.97,676.25
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,913.34,694.76
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,921.03,699.73
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,871.73,665.6
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,828.97,634.33
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,803.75,617.22
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,780.53,600.57
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,737.26,568.16
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,683.95,527.9
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,639.52,492.64
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,586.18,449.79
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,530.18,403.67
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,473.23,355.42
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,414.3,304.5
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,355.12,252.45
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,294.28,199.27
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,234.03,148.81
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,174.38,105.42
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,116.43,77.41
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,87.59,70.41
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,85.31,68.78
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,82.13,66.33
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,78.79,63.73
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,75.12,60.79
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,71.37,57.72
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,66.24,53.4
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,61.05,48.87
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,53.6,42.14
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,43.26,32.6
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,33.27,23.06
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,23.36,10.22
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,12.98,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,2.68,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,5.56,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,7.76,0.58
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,9.86,2.74
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,63.57,50.0
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,114.44,95.2
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,159.33,134.19
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,205.4,173.29
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,405.28,340.08
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,600.22,493.12
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,671.48,543.57
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,734.69,586.82
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,804.63,634.39
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,874.05,680.3
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,903.05,696.55
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,935.47,715.33
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,961.01,730.06
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,983.09,742.48
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,983.37,739.86
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,993.96,744.51
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,994.51,742.62
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,991.07,738.32
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,981.25,730.56
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,967.45,720.32
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,947.02,705.66
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,922.84,688.63
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,893.33,667.59
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,860.42,644.34
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,822.65,618.78
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,781.86,589.62
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,737.22,556.66
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,690.04,521.04
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,627.52,473.38
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,573.29,430.74
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,501.65,374.98
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,439.18,326.12
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,391.51,287.09
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,343.81,247.25
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,292.91,202.95
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,235.76,154.61
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,188.45,123.99
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,150.28,108.35
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,128.93,104.11
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,119.9,97.18
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,116.85,95.18
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,117.17,96.03
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,106.46,87.36
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,95.45,78.28
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,73.39,59.32
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,52.29,40.85
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,49.52,38.35
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,45.8,34.73
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,33.61,23.34
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,20.94,9.19
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,11.8,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,28.2,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,80.32,0.38
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,170.34,130.09
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,253.22,206.71
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,327.68,272.59
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,413.69,345.6
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,484.83,403.91
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,558.88,462.12
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,622.45,509.63
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,686.74,555.1
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,741.31,591.5
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,795.01,626.22
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,840.06,653.5
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,876.95,674.53
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,911.29,693.45
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,942.67,710.04
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,965.1,722.03
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,983.96,731.77
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,982.51,728.46
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,991.19,732.15
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,991.64,731.4
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,988.12,728.25
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,977.79,721.47
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,963.54,712.15
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,943.15,699.5
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,919.05,684.22
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,889.66,665.17
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,856.88,643.6
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,819.67,618.91
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,779.44,590.26
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,734.91,557.57
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,687.79,522.07
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,636.59,482.39
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,583.47,440.1
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,527.68,394.57
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,470.62,346.61
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,411.62,296.04
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,351.99,244.02
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,291.12,191.28
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,230.52,141.24
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,162.21,92.13
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,101.45,64.17
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,81.82,64.41
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,80.15,63.38
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,77.23,61.22
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,74.19,58.93
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,65.48,51.69
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,62.32,49.19
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,58.23,45.82
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,54.13,42.32
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,47.89,36.75
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,41.66,30.97
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,33.17,22.9
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,24.73,12.43
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,13.38,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,36.71,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,107.1,20.17
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,193.42,149.58
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,283.45,232.36
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,337.33,281.72
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,393.38,330.85
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,473.57,397.76
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,558.34,465.78
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,583.16,483.4
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,594.78,490.46
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,666.12,543.58
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,728.81,588.13
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,808.35,643.66
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,882.45,693.61
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,918.67,716.12
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,951.98,736.68
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,973.26,748.78
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,977.43,749.2
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,988.59,754.87
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,995.87,757.93
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,995.79,756.26
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,991.73,752.08
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,982.25,744.36
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,968.76,734.08
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,948.63,719.65
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,924.71,702.72
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,895.84,682.27
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,863.47,659.4
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,825.41,632.62
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,784.31,602.09
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,739.25,567.81
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,691.57,530.79
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,639.85,490.05
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,586.22,446.69
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,530.18,400.12
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,472.82,351.14
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,413.13,299.2
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,352.88,246.0
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,290.97,191.87
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,229.4,140.71
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,167.16,96.61
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,98.59,62.74
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,80.26,63.39
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,78.95,62.59
2018,5,3,16,15,784.0,91.5,4.05,19.0,496.5,77.29,61.48
2018,5,3,16,30,756.0,89.0,4.0,18.6,445.0,75.62,60.35
2018,5,3,16,45,719.0,85.5,3.9,18.2,392.0,67.45,53.54
2018,5,3,17,0,682.0,82.0,3.8,17.8,339.0,65.02,51.66
2018,5,3,17,15,630.5,75.0,3.7,17.1,284.5,59.87,47.37
2018,5,3,17,30,579.0,68.0,3.6,16.4,230.0,54.67,42.91
2018,5,3,17,45,509.0,60.0,3.5,15.7,181.0,48.48,37.38
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,42.3,31.64
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,33.4,23.24
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,22.83,11.57
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,13.77,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
