Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,782.04,555.09
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,743.98,527.94
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,701.07,497.42
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,655.65,464.48
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,606.91,428.57
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,556.23,390.25
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,502.87,348.98
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,448.17,305.52
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,391.16,259.67
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,333.44,212.55
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,274.79,165.32
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,216.12,120.93
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,157.32,83.88
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,99.39,63.28
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,87.85,65.23
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,77.5,57.25
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,75.32,55.79
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,73.02,54.22
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,70.49,52.45
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,67.89,50.6
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,64.72,48.39
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,56.81,42.15
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,52.51,38.78
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,48.21,35.27
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,42.16,30.08
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,36.16,24.7
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,28.36,17.27
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,19.07,1.62
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,10.62,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,43.41,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,124.18,72.67
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,201.08,151.73
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,267.99,211.51
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,342.8,276.15
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,407.95,331.04
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,477.01,386.76
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,537.22,433.17
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,596.25,476.76
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,649.12,514.09
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,701.42,548.48
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,746.91,577.02
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,790.65,603.64
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,827.97,625.03
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,853.04,637.68
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,880.87,652.58
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,905.55,665.19
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,923.59,673.48
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,938.08,679.5
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,947.1,682.05
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,952.28,682.25
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,950.77,678.73
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,945.36,672.91
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,934.69,664.18
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,920.17,653.14
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,900.12,639.35
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,876.45,623.32
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,847.67,604.34
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,815.66,583.19
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,779.16,558.88
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,739.91,531.59
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,696.7,500.98
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,651.17,467.89
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,602.92,432.11
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,552.77,393.81
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,496.72,350.38
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,443.82,308.48
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,389.03,264.46
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,335.95,221.45
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,278.76,174.71
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,219.26,128.51
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,157.01,86.22
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,100.51,64.57
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,88.23,66.26
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,77.35,57.9
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,74.89,56.27
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,72.3,54.51
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,69.76,52.77
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,67.16,50.95
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,63.62,48.35
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,60.02,45.63
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,51.13,38.27
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,46.79,34.64
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,41.48,29.99
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,36.25,25.19
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,28.42,17.68
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,20.69,3.47
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,10.62,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,49.96,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,133.31,79.68
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,212.7,161.87
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,280.2,223.15
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,355.62,289.32
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,419.84,344.37
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,485.57,398.53
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,545.18,445.58
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,605.79,491.51
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,658.9,530.06
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,711.36,565.87
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,749.0,589.78
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,792.03,617.14
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,828.2,639.62
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,861.73,659.98
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,889.73,676.13
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,914.5,689.97
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,930.31,698.84
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,942.26,705.21
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,949.01,707.65
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,951.7,707.48
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,951.51,706.87
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,947.4,703.74
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,937.13,696.4
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,922.99,686.54
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,902.9,673.35
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,879.18,657.67
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,851.56,639.49
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,820.62,618.85
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,784.69,593.35
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,745.93,564.78
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,702.8,532.34
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,657.3,497.27
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,608.95,458.85
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,558.59,417.83
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,505.62,373.65
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,451.15,327.1
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,394.05,277.84
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,337.14,228.36
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,278.83,178.37
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,220.47,131.5
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,161.72,92.17
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,104.05,69.83
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,82.64,64.18
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,80.87,63.08
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,77.48,60.58
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,73.83,57.84
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,71.33,56.03
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,68.76,54.15
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,63.16,49.6
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,63.04,49.76
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,59.25,46.6
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,53.46,41.54
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,47.24,35.91
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,38.34,27.72
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,29.88,19.47
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,19.79,4.21
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,11.02,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,35.7,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,114.11,69.34
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,185.79,142.79
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,253.69,204.01
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,329.96,271.11
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,396.09,328.38
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,466.29,387.01
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,528.06,436.89
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,591.38,486.23
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,646.62,527.56
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,701.68,567.16
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,745.7,596.67
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,791.84,627.17
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,829.32,650.89
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,864.31,672.52
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,894.45,690.08
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,910.01,697.31
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,930.7,708.89
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,948.02,718.1
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,959.4,723.18
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,967.05,725.84
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,963.35,721.7
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,955.64,715.07
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,935.58,700.07
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,897.64,673.06
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,877.83,658.95
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,854.7,641.96
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,835.64,629.66
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,826.72,623.43
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,789.55,596.79
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,749.73,567.29
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,705.53,533.92
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,659.35,498.26
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,610.92,460.39
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,560.53,419.81
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,507.33,375.83
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,452.71,329.41
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,396.03,280.42
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,338.53,230.16
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,280.29,180.02
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,221.9,132.88
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,162.68,92.98
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,104.5,70.29
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,82.17,64.3
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,80.11,62.96
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,78.06,61.56
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,75.9,60.05
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,73.11,57.97
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,70.24,55.79
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,66.75,53.06
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,58.37,45.95
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,54.09,42.32
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,49.82,38.57
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,44.18,33.42
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,38.62,28.14
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,30.44,20.11
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,20.59,5.48
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,11.41,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,5.9,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,22.39,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,76.17,45.25
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,134.41,102.76
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,151.03,120.67
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,175.87,143.96
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,221.35,183.74
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,269.84,225.18
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,312.36,260.44
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,355.36,295.15
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,484.6,399.99
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,617.23,503.63
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,631.88,512.0
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,633.26,510.87
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,579.82,464.58
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,477.67,381.36
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,564.82,447.86
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,633.49,498.59
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,706.02,551.19
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,759.45,589.31
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,853.2,658.22
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,928.82,710.53
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,935.5,713.84
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,938.17,714.92
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,904.77,690.97
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,878.24,670.92
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,843.07,644.19
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,804.98,615.3
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,813.83,623.53
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,807.09,620.12
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,764.0,588.61
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,731.55,563.91
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,688.59,530.31
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,651.15,499.92
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,603.28,461.45
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,553.77,420.72
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,501.31,376.58
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,447.75,330.48
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,392.61,282.47
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,337.14,233.73
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,280.35,184.76
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,224.01,139.08
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,167.99,100.82
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,113.32,78.42
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,93.06,73.98
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,91.83,73.36
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,90.34,72.44
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,88.77,71.46
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,85.96,69.41
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,83.05,67.26
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,79.52,64.53
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,75.95,61.69
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,67.6,54.5
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,61.65,49.25
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,53.46,41.79
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,45.27,34.09
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,33.84,23.13
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,22.15,7.11
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,12.59,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,5.9,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,20.24,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,79.79,48.23
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,133.91,102.54
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,202.14,162.69
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,271.54,223.6
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,334.27,278.02
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,402.22,335.23
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,463.47,385.42
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,534.53,441.69
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,591.22,485.07
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,648.28,527.57
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,697.02,562.63
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,744.77,596.09
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,785.33,622.49
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,823.87,646.96
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,855.08,665.9
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,883.53,682.86
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,901.43,692.79
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,923.24,705.54
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,938.7,714.09
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,950.47,720.19
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,935.82,709.83
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,931.63,706.88
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,921.43,699.37
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,907.49,689.35
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,888.69,676.21
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,866.39,660.64
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,839.18,641.46
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,808.86,619.4
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,774.52,593.28
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,737.49,564.76
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,695.93,532.55
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,652.14,497.93
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,605.62,460.29
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,557.19,420.22
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,505.91,377.02
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,453.16,331.58
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,397.82,283.34
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,341.76,234.11
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,279.59,180.95
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,221.08,133.61
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,162.63,93.87
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,105.28,70.48
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,92.03,72.42
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,90.67,71.62
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,87.43,69.23
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,83.97,66.64
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,74.63,58.97
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,71.59,56.65
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,67.91,53.78
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,64.16,50.78
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,60.53,47.77
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,57.11,44.81
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,50.16,38.55
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,43.08,31.96
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,31.13,20.75
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,21.91,7.56
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,12.2,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,6.29,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,41.46,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,119.39,73.7
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,193.05,147.83
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,259.42,207.54
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,333.68,272.46
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,398.47,327.88
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,467.13,384.25
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,526.83,431.52
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,587.84,477.96
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,641.13,516.59
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,691.02,550.93
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,737.01,581.01
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,781.37,609.25
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,818.66,631.77
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,853.43,652.2
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,881.93,668.5
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,896.16,675.01
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,913.64,683.99
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,927.58,690.6
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,936.1,693.66
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,940.81,694.32
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,939.35,691.16
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,934.07,685.66
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,923.2,676.61
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,908.59,665.24
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,889.0,651.51
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,865.88,635.47
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,837.37,615.83
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,805.75,594.07
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,770.18,568.75
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,732.02,541.03
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,689.14,509.59
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,644.25,475.86
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,597.56,440.05
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,549.01,401.9
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,497.46,360.37
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,444.58,316.57
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,389.6,270.29
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,333.95,222.86
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,277.21,175.19
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,220.44,130.31
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,156.02,86.64
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,99.57,64.1
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,85.08,65.2
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,82.87,63.82
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,79.76,61.58
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,76.45,59.16
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,73.12,56.71
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,69.66,54.11
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,65.55,50.92
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,56.63,43.51
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,52.07,39.75
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,47.47,35.81
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,41.84,30.81
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,36.24,25.64
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,28.84,18.57
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,21.51,7.69
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,11.02,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,4.72,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,13.62,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,27.4,13.24
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,40.15,27.21
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,44.55,31.91
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,50.79,37.61
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,47.84,35.27
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,45.97,33.68
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,88.51,69.96
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,143.88,116.46
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,200.44,163.73
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,259.28,212.1
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,327.55,267.11
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,381.53,309.82
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,486.44,392.97
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,576.71,462.87
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,647.56,515.27
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,699.93,553.34
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,720.72,566.26
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,739.11,577.47
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,744.07,578.6
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,746.2,577.81
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,780.93,602.29
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,812.37,623.94
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,858.22,657.65
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,885.13,677.6
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,864.52,660.17
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,830.38,633.61
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,812.57,620.46
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,790.51,603.92
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,698.5,533.59
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,608.04,464.13
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,602.52,459.92
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,589.07,449.03
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,568.58,432.9
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,541.82,410.31
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,493.24,369.95
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,442.93,327.21
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,385.13,279.69
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,334.48,238.45
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,284.39,195.87
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,233.18,154.29
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,188.03,124.12
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,144.78,104.87
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,131.04,105.33
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,126.75,102.23
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,108.52,87.27
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,87.2,69.5
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,82.69,65.98
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,77.91,62.19
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,73.09,58.33
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,68.08,54.23
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,63.71,50.57
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,61.02,48.24
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,50.72,39.02
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,40.15,29.38
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,30.29,20.07
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,20.31,7.51
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,11.41,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,5.9,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,21.17,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,73.04,44.16
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,128.91,98.56
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,177.29,142.13
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,231.3,189.85
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,316.04,262.15
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,418.59,347.07
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,482.6,398.55
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,549.25,450.56
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,617.2,501.95
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,686.92,552.99
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,730.54,581.89
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,776.18,611.82
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,814.48,635.78
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,850.35,657.63
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,880.05,675.09
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,906.67,690.28
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,913.82,691.85
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,929.0,699.14
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,938.77,702.85
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,944.85,704.18
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,943.99,701.44
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,939.27,696.29
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,928.45,687.06
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,913.85,675.47
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,894.24,661.53
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,871.03,645.24
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,843.13,625.58
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,811.96,603.72
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,775.9,578.11
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,737.06,549.6
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,694.56,517.74
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,649.64,483.34
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,601.24,445.86
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,550.88,405.79
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,498.16,362.73
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,444.04,317.35
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,388.05,269.79
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,331.23,220.9
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,273.33,171.78
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,215.44,125.59
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,156.98,86.31
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,99.28,63.11
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,83.78,64.52
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,81.81,63.28
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,78.98,61.25
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,68.38,52.63
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,65.74,50.7
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,63.03,48.67
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,59.73,46.14
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,56.39,43.5
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,52.45,40.25
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,44.78,33.62
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,39.75,29.15
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,34.8,24.54
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,28.09,18.11
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,21.52,8.62
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,12.2,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,6.69,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,49.42,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,130.35,80.94
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,205.7,156.7
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,270.71,215.35
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,343.31,278.7
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,406.35,331.96
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,470.76,384.0
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,529.56,429.21
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,589.39,473.06
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,641.98,510.61
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,694.02,545.41
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,739.13,574.24
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,774.33,595.53
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,810.91,617.71
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,844.99,637.83
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,872.16,652.75
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,896.23,665.51
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,911.87,672.48
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,923.62,676.98
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,929.75,678.04
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,931.77,676.57
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,931.88,674.74
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,928.18,670.58
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,918.87,662.51
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,905.77,652.18
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,887.25,639.38
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,865.13,624.33
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,837.57,605.62
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,806.83,584.84
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,772.35,560.44
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,735.04,533.59
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,693.95,503.57
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,650.29,471.03
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,602.94,435.35
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,553.59,397.13
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,501.26,355.57
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,447.55,311.8
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,392.13,266.0
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,336.02,219.05
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,278.87,171.87
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,221.78,127.54
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,163.62,89.34
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,105.91,66.28
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,89.69,67.58
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,79.09,59.31
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,77.05,57.95
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,74.89,56.49
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,72.12,54.51
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,69.25,52.42
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,66.15,50.21
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,58.19,43.82
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,53.96,40.45
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,49.72,36.94
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,44.5,32.47
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,39.36,27.84
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,31.61,20.65
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,23.94,10.34
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,12.98,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,6.29,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,51.84,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,135.16,83.11
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,213.54,161.02
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,279.58,220.12
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,353.29,283.82
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,414.81,335.62
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,482.33,389.76
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,541.67,435.14
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,601.98,479.15
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,654.28,515.09
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,705.9,547.78
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,743.03,569.19
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,785.32,593.67
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,821.77,614.71
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,855.6,633.67
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,882.96,648.49
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,907.09,661.12
2018,6,12,9,15,915.0,88.5,2.65,29.95,795.0,925.05,670.74
2018,6,12,9,30,924.0,90.0,2.8,30.6,833.0,939.39,678.08
2018,6,12,9,45,931.5,91.0,2.9,31.3,866.0,948.1,681.32
