Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,0,939.0,92.0,3.0,32.0,899.0,952.97,682.21
2018,6,12,10,15,944.0,93.5,3.05,32.5,925.5,952.13,679.76
2018,6,12,10,30,949.0,95.0,3.1,33.0,952.0,947.32,674.93
2018,6,12,10,45,952.5,96.0,3.2,33.45,972.0,936.72,667.01
2018,6,12,11,0,956.0,97.0,3.3,33.9,992.0,922.21,656.7
2018,6,12,11,15,958.5,96.5,3.4,34.1,1004.5,901.66,643.24
2018,6,12,11,30,961.0,96.0,3.5,34.3,1017.0,877.44,627.43
2018,6,12,11,45,961.5,97.0,3.6,34.55,1022.5,849.37,608.96
2018,6,12,12,0,962.0,98.0,3.7,34.8,1028.0,817.96,588.25
2018,6,12,12,15,960.0,99.5,3.8,34.8,1026.0,781.98,564.24
2018,6,12,12,30,958.0,101.0,3.9,34.8,1024.0,743.17,536.89
2018,6,12,12,45,954.0,102.5,4.05,34.8,1014.0,700.42,506.31
2018,6,12,13,0,950.0,104.0,4.2,34.8,1004.0,655.35,473.26
2018,6,12,13,15,947.0,102.5,4.25,34.65,987.0,606.51,436.68
2018,6,12,13,30,944.0,101.0,4.3,34.5,970.0,555.69,397.57
2018,6,12,13,45,939.5,100.5,4.4,34.4,946.5,503.1,355.93
2018,6,12,14,0,935.0,100.0,4.5,34.3,923.0,449.05,311.96
2018,6,12,14,15,929.0,99.0,4.55,34.05,893.5,392.91,265.51
2018,6,12,14,30,923.0,98.0,4.6,33.8,864.0,335.93,217.82
2018,6,12,14,45,915.5,96.5,4.6,33.55,829.0,277.69,169.71
2018,6,12,15,0,908.0,95.0,4.6,33.3,794.0,219.26,124.26
2018,6,12,15,15,897.5,93.0,4.6,33.3,753.0,160.26,85.5
2018,6,12,15,30,887.0,91.0,4.6,33.3,712.0,101.91,62.28
2018,6,12,15,45,874.0,88.0,4.6,32.55,667.0,84.56,63.3
2018,6,12,16,0,861.0,85.0,4.6,31.8,622.0,82.27,61.84
2018,6,12,16,15,845.0,82.5,4.55,31.2,574.5,80.06,60.39
2018,6,12,16,30,829.0,80.0,4.5,30.6,527.0,70.12,52.57
2018,6,12,16,45,806.5,76.0,4.45,30.0,476.5,67.15,50.43
2018,6,12,17,0,784.0,72.0,4.4,29.4,426.0,64.08,48.18
2018,6,12,17,15,754.0,68.5,4.35,28.45,375.5,61.16,46.08
2018,6,12,17,30,724.0,65.0,4.3,27.5,325.0,58.21,43.89
2018,6,12,17,45,680.0,60.5,4.25,26.5,274.5,54.27,40.79
2018,6,12,18,0,636.0,56.0,4.2,25.5,224.0,46.46,34.24
2018,6,12,18,15,571.0,50.0,4.15,24.3,177.0,41.45,29.94
2018,6,12,18,30,506.0,44.0,4.1,23.1,130.0,36.51,25.49
2018,6,12,18,45,400.5,36.0,4.0,21.95,90.5,29.8,19.21
2018,6,12,19,0,295.0,28.0,3.9,20.8,51.0,23.24,10.21
2018,6,12,19,15,165.5,17.0,3.95,20.05,28.0,13.38,0.0
2018,6,12,19,30,36.0,6.0,4.0,19.3,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,4.1,18.6,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.5,3.2,12.7,11.5,6.69,0.0
2018,6,13,5,0,152.0,17.0,3.3,12.9,23.0,52.47,0.0
2018,6,13,5,15,287.0,27.0,3.25,13.55,57.0,136.43,84.41
2018,6,13,5,30,422.0,37.0,3.2,14.2,91.0,215.85,163.83
2018,6,13,5,45,506.0,43.5,3.15,14.85,136.0,283.07,224.44
2018,6,13,6,0,590.0,50.0,3.1,15.5,181.0,358.08,289.78
2018,6,13,6,15,643.0,55.0,3.0,16.35,230.5,419.92,342.5
2018,6,13,6,30,696.0,60.0,2.9,17.2,280.0,487.88,397.72
2018,6,13,6,45,733.0,64.0,2.85,18.05,331.5,547.64,444.28
2018,6,13,7,0,770.0,68.0,2.8,18.9,383.0,608.34,489.58
2018,6,13,7,15,796.5,71.5,2.7,19.7,434.5,661.6,527.31
2018,6,13,7,30,823.0,75.0,2.6,20.5,486.0,714.15,561.7
2018,6,13,7,45,843.0,77.0,2.5,21.3,535.5,751.36,583.94
2018,6,13,8,0,863.0,79.0,2.4,22.1,585.0,793.77,609.3
2018,6,13,8,15,878.0,82.0,2.35,22.95,632.5,831.05,630.62
2018,6,13,8,30,893.0,85.0,2.3,23.8,680.0,865.66,649.67
2018,6,13,8,45,904.5,87.0,2.3,24.7,723.0,893.21,663.94
2018,6,13,9,0,916.0,89.0,2.3,25.6,766.0,917.5,675.93
2018,6,13,9,15,922.0,92.5,2.3,26.4,804.0,934.99,683.65
2018,6,13,9,30,928.0,96.0,2.3,27.2,842.0,948.7,688.96
2018,6,13,9,45,930.0,100.0,2.3,27.95,873.5,955.39,689.97
2018,6,13,10,0,932.0,104.0,2.3,28.7,905.0,958.09,688.58
2018,6,13,10,15,936.5,105.5,2.3,29.4,931.0,956.63,684.83
2018,6,13,10,30,941.0,107.0,2.3,30.1,957.0,951.22,678.74
2018,6,13,10,45,944.5,107.5,2.35,30.75,976.5,940.05,669.77
2018,6,13,11,0,948.0,108.0,2.4,31.4,996.0,925.01,658.49
2018,6,13,11,15,950.5,108.5,2.5,31.85,1009.0,905.31,645.29
2018,6,13,11,30,953.0,109.0,2.6,32.3,1022.0,881.93,629.75
2018,6,13,11,45,954.0,109.0,2.7,32.8,1027.5,853.4,610.74
2018,6,13,12,0,955.0,109.0,2.8,33.3,1033.0,821.59,589.55
2018,6,13,12,15,952.5,110.5,2.95,33.55,1030.5,785.3,565.14
2018,6,13,12,30,950.0,112.0,3.1,33.8,1028.0,746.26,537.7
2018,6,13,12,45,945.0,114.0,3.3,34.05,1017.5,703.4,507.12
2018,6,13,13,0,940.0,116.0,3.5,34.3,1007.0,658.32,474.11
2018,6,13,13,15,936.5,115.0,3.7,34.25,990.0,609.93,438.35
2018,6,13,13,30,933.0,114.0,3.9,34.2,973.0,559.62,399.98
2018,6,13,13,45,927.0,113.0,4.15,34.1,948.5,506.45,358.42
2018,6,13,14,0,921.0,112.0,4.4,34.0,924.0,452.01,314.54
2018,6,13,14,15,914.0,110.5,4.6,33.65,893.5,395.86,268.48
2018,6,13,14,30,907.0,109.0,4.8,33.3,863.0,339.0,221.21
2018,6,13,14,45,898.0,108.0,5.0,32.9,827.5,281.54,173.91
2018,6,13,15,0,889.0,107.0,5.2,32.5,792.0,224.05,129.2
2018,6,13,15,15,877.5,104.0,5.2,32.5,750.5,165.33,90.31
2018,6,13,15,30,866.0,101.0,5.2,32.5,709.0,107.41,66.58
2018,6,13,15,45,851.0,99.0,5.45,31.3,664.0,90.35,68.36
2018,6,13,16,0,836.0,97.0,5.7,30.1,619.0,80.38,60.76
2018,6,13,16,15,817.5,93.5,5.7,29.2,570.5,78.35,59.52
2018,6,13,16,30,799.0,90.0,5.7,28.3,522.0,76.21,58.16
2018,6,13,16,45,775.5,86.0,5.75,27.45,472.0,73.5,56.32
2018,6,13,17,0,752.0,82.0,5.8,26.6,422.0,70.7,54.36
2018,6,13,17,15,720.0,77.5,5.7,25.6,371.5,67.3,51.87
2018,6,13,17,30,688.0,73.0,5.6,24.6,321.0,58.94,45.08
2018,6,13,17,45,643.5,67.5,5.55,23.6,271.0,54.75,41.72
2018,6,13,18,0,599.0,62.0,5.5,22.6,221.0,50.55,38.21
2018,6,13,18,15,532.5,55.0,5.4,21.6,174.5,44.97,33.33
2018,6,13,18,30,466.0,48.0,5.3,20.6,128.0,39.43,28.29
2018,6,13,18,45,364.0,38.5,5.15,19.65,89.0,31.67,21.01
2018,6,13,19,0,262.0,29.0,5.0,18.7,50.0,23.97,11.12
2018,6,13,19,15,146.5,17.0,5.0,18.05,27.5,13.38,0.0
2018,6,13,19,30,31.0,5.0,5.0,17.4,5.0,3.93,0.0
2018,6,13,19,45,15.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,45,59.0,9.0,4.1,12.3,11.0,7.08,0.0
2018,6,14,5,0,118.0,18.0,4.2,12.5,22.0,44.4,0.0
2018,6,14,5,15,243.0,29.0,4.2,12.95,54.5,123.7,76.54
2018,6,14,5,30,368.0,40.0,4.2,13.4,87.0,198.04,151.01
2018,6,14,5,45,453.5,48.0,4.25,13.9,131.0,264.85,211.39
2018,6,14,6,0,539.0,56.0,4.3,14.4,175.0,339.68,277.25
2018,6,14,6,15,595.5,62.0,4.25,14.9,224.5,404.49,333.43
2018,6,14,6,30,652.0,68.0,4.2,15.4,274.0,473.21,390.78
2018,6,14,6,45,691.5,72.5,4.15,15.9,325.0,533.02,438.98
2018,6,14,7,0,731.0,77.0,4.1,16.4,376.0,591.76,484.76
2018,6,14,7,15,760.0,81.0,4.0,16.95,427.5,645.95,525.12
2018,6,14,7,30,789.0,85.0,3.9,17.5,479.0,699.69,562.99
2018,6,14,7,45,811.5,88.0,3.85,18.0,529.0,746.45,594.39
2018,6,14,8,0,834.0,91.0,3.8,18.5,579.0,791.57,623.94
2018,6,14,8,15,851.0,93.0,3.7,19.1,626.0,820.1,640.49
2018,6,14,8,30,868.0,95.0,3.6,19.7,673.0,854.61,661.11
2018,6,14,8,45,881.0,97.0,3.55,20.3,716.5,882.88,677.25
2018,6,14,9,0,894.0,99.0,3.5,20.9,760.0,908.04,691.07
2018,6,14,9,15,905.0,100.5,3.55,21.5,799.0,927.55,701.56
2018,6,14,9,30,916.0,102.0,3.6,22.1,838.0,943.5,709.67
2018,6,14,9,45,925.5,102.0,3.6,22.7,871.5,952.89,713.08
2018,6,14,10,0,935.0,102.0,3.6,23.3,905.0,958.49,714.08
2018,6,14,10,15,940.5,102.5,3.7,23.8,931.5,957.05,711.42
2018,6,14,10,30,946.0,103.0,3.8,24.3,958.0,951.68,706.28
2018,6,14,10,45,950.0,103.5,3.9,24.8,978.0,941.03,697.74
2018,6,14,11,0,954.0,104.0,4.0,25.3,998.0,926.48,686.7
2018,6,14,11,15,956.0,105.0,4.15,25.65,1011.0,906.83,672.97
2018,6,14,11,30,958.0,106.0,4.3,26.0,1024.0,883.47,656.76
2018,6,14,11,45,959.0,106.0,4.45,26.3,1029.5,854.92,637.12
2018,6,14,12,0,960.0,106.0,4.6,26.6,1035.0,823.07,615.31
2018,6,14,12,15,958.0,107.5,4.75,26.65,1033.0,787.09,590.3
2018,6,14,12,30,956.0,109.0,4.9,26.7,1031.0,748.31,561.96
2018,6,14,12,45,952.0,110.5,5.05,26.75,1021.0,705.59,530.04
2018,6,14,13,0,948.0,112.0,5.2,26.8,1011.0,660.56,495.56
2018,6,14,13,15,944.5,111.0,5.3,26.65,994.0,611.9,457.68
2018,6,14,13,30,941.0,110.0,5.4,26.5,977.0,561.3,417.17
2018,6,14,13,45,935.5,109.5,5.5,26.35,953.0,508.39,373.66
2018,6,14,14,0,930.0,109.0,5.6,26.2,929.0,454.12,327.83
2018,6,14,14,15,923.5,107.0,5.6,25.9,898.5,397.39,279.13
2018,6,14,14,30,917.0,105.0,5.6,25.6,868.0,339.9,229.24
2018,6,14,14,45,908.0,103.0,5.6,25.3,831.5,281.32,179.12
2018,6,14,15,0,899.0,101.0,5.6,25.0,795.0,222.74,131.87
2018,6,14,15,15,887.5,99.5,5.6,25.0,754.0,164.43,91.98
2018,6,14,15,30,876.0,98.0,5.6,25.0,713.0,106.86,67.7
2018,6,14,15,45,862.5,95.0,5.5,24.15,668.0,88.36,68.76
2018,6,14,16,0,849.0,92.0,5.4,23.3,623.0,86.2,67.39
2018,6,14,16,15,832.0,88.5,5.3,22.8,575.0,75.41,58.62
2018,6,14,16,30,815.0,85.0,5.2,22.3,527.0,73.16,57.04
2018,6,14,16,45,792.0,81.0,5.1,21.8,476.5,70.32,54.93
2018,6,14,17,0,769.0,77.0,5.0,21.3,426.0,67.39,52.71
2018,6,14,17,15,737.0,73.5,4.9,20.7,375.0,64.58,50.58
2018,6,14,17,30,705.0,70.0,4.8,20.1,324.0,61.76,48.39
2018,6,14,17,45,660.5,64.0,4.75,19.5,273.5,52.42,40.41
2018,6,14,18,0,616.0,58.0,4.7,18.9,223.0,47.72,36.35
2018,6,14,18,15,548.5,52.5,4.55,18.25,176.5,43.16,32.25
2018,6,14,18,30,481.0,47.0,4.4,17.6,130.0,38.72,28.07
2018,6,14,18,45,377.0,38.0,4.25,16.9,90.5,31.3,21.01
2018,6,14,19,0,273.0,29.0,4.1,16.2,51.0,23.99,11.56
2018,6,14,19,15,153.0,17.0,4.05,15.8,28.0,13.38,0.0
2018,6,14,19,30,33.0,5.0,4.0,15.4,5.0,3.93,0.0
2018,6,14,19,45,16.5,2.5,3.95,15.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,4,45,56.0,9.0,3.85,12.3,11.0,7.08,0.0
2018,6,15,5,0,112.0,18.0,4.0,12.5,22.0,42.75,0.0
2018,6,15,5,15,234.0,29.5,4.15,13.0,54.0,120.52,74.3
2018,6,15,5,30,356.0,41.0,4.3,13.5,86.0,193.99,147.81
2018,6,15,5,45,442.0,48.5,4.45,13.95,129.5,259.95,207.49
2018,6,15,6,0,528.0,56.0,4.6,14.4,173.0,333.85,272.77
2018,6,15,6,15,583.5,62.0,4.6,15.0,221.0,397.55,328.15
2018,6,15,6,30,639.0,68.0,4.6,15.6,269.0,465.07,384.75
2018,6,15,6,45,679.0,72.0,4.65,16.15,319.5,524.0,432.74
2018,6,15,7,0,719.0,76.0,4.7,16.7,370.0,582.02,478.47
2018,6,15,7,15,747.0,80.0,4.7,17.25,420.5,635.02,518.56
2018,6,15,7,30,775.0,84.0,4.7,17.8,471.0,687.54,556.36
2018,6,15,7,45,796.5,86.5,4.75,18.35,519.5,732.49,587.2
2018,6,15,8,0,818.0,89.0,4.8,18.9,568.0,775.81,616.3
2018,6,15,8,15,834.0,92.0,4.85,19.4,614.5,813.2,640.72
2018,6,15,8,30,850.0,95.0,4.9,19.9,661.0,838.7,656.29
2018,6,15,8,45,861.5,98.0,4.95,20.4,703.5,866.43,673.43
2018,6,15,9,0,873.0,101.0,5.0,20.9,746.0,891.03,688.22
2018,6,15,9,15,880.0,104.0,5.0,21.3,783.0,908.27,697.74
2018,6,15,9,30,887.0,107.0,5.0,21.7,820.0,921.93,704.82
2018,6,15,9,45,892.0,110.5,5.05,22.05,852.0,930.56,708.96
2018,6,15,10,0,897.0,114.0,5.1,22.4,884.0,935.38,710.59
2018,6,15,10,15,903.0,115.0,5.15,22.7,910.5,934.88,708.8
2018,6,15,10,30,909.0,116.0,5.2,23.0,937.0,930.55,704.51
2018,6,15,10,45,913.5,116.5,5.25,23.25,957.0,920.59,696.61
2018,6,15,11,0,918.0,117.0,5.3,23.5,977.0,906.85,686.21
2018,6,15,11,15,921.0,117.5,5.4,23.55,990.0,888.1,673.25
2018,6,15,11,30,924.0,118.0,5.5,23.6,1003.0,865.75,657.8
2018,6,15,11,45,925.5,117.5,5.6,23.7,1008.5,837.93,638.35
2018,6,15,12,0,927.0,117.0,5.7,23.8,1014.0,806.93,616.59
2018,6,15,12,15,926.0,117.5,5.8,23.7,1012.0,771.86,590.99
2018,6,15,12,30,925.0,118.0,5.9,23.6,1010.0,734.08,562.54
2018,6,15,12,45,922.0,119.0,6.0,23.5,1001.0,692.79,530.83
2018,6,15,13,0,919.0,120.0,6.1,23.4,992.0,649.23,496.61
2018,6,15,13,15,916.5,119.0,6.15,23.2,976.0,602.42,459.12
2018,6,15,13,30,914.0,118.0,6.2,23.0,960.0,553.65,419.05
2018,6,15,13,45,910.0,116.5,6.25,22.75,937.0,502.06,375.75
2018,6,15,14,0,906.0,115.0,6.3,22.5,914.0,449.04,330.11
2018,6,15,14,15,900.0,113.0,6.3,22.1,884.5,393.78,281.83
2018,6,15,14,30,894.0,111.0,6.3,21.7,855.0,337.73,232.34
2018,6,15,14,45,886.5,108.0,6.35,21.35,819.5,280.17,182.21
2018,6,15,15,0,879.0,105.0,6.4,21.0,784.0,222.47,134.77
2018,6,15,15,15,867.5,103.0,6.4,21.0,743.5,165.01,94.63
2018,6,15,15,30,856.0,101.0,6.4,21.0,703.0,108.33,69.9
2018,6,15,15,45,843.5,98.0,6.25,20.1,659.0,89.55,70.92
2018,6,15,16,0,831.0,95.0,6.1,19.2,615.0,78.94,62.33
2018,6,15,16,15,816.5,90.5,6.0,18.75,568.0,76.32,60.39
2018,6,15,16,30,802.0,86.0,5.9,18.3,521.0,73.53,58.29
2018,6,15,16,45,780.5,81.5,5.75,17.9,471.5,70.42,55.89
2018,6,15,17,0,759.0,77.0,5.6,17.5,422.0,67.19,53.36
2018,6,15,17,15,727.5,73.0,5.45,17.0,371.5,64.03,50.87
2018,6,15,17,30,696.0,69.0,5.3,16.5,321.0,60.84,48.29
2018,6,15,17,45,652.0,64.0,5.15,16.05,271.5,52.3,40.89
2018,6,15,18,0,608.0,59.0,5.0,15.6,222.0,48.37,37.43
2018,6,15,18,15,539.0,53.0,4.8,15.15,175.5,43.45,32.95
2018,6,15,18,30,470.0,47.0,4.6,14.7,129.0,38.62,28.35
2018,6,15,18,45,362.0,38.5,4.4,14.2,90.0,31.62,21.58
2018,6,15,19,0,254.0,30.0,4.2,13.7,51.0,24.77,12.51
2018,6,15,19,15,141.5,17.5,4.1,13.45,28.0,13.77,0.0
2018,6,15,19,30,29.0,5.0,4.0,13.2,5.0,3.93,0.0
2018,6,15,19,45,14.5,2.5,3.9,12.9,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,12.15,10.5,6.69,0.0
2018,6,16,5,0,97.0,17.0,2.1,12.4,21.0,38.04,0.0
2018,6,16,5,15,215.0,30.0,2.2,12.85,53.0,114.87,70.48
2018,6,16,5,30,333.0,43.0,2.3,13.3,85.0,186.63,141.82
2018,6,16,5,45,423.0,51.0,2.4,13.75,128.5,253.79,201.71
2018,6,16,6,0,513.0,59.0,2.5,14.2,172.0,329.25,267.35
2018,6,16,6,15,571.5,65.0,2.5,14.7,220.5,393.92,322.73
2018,6,16,6,30,630.0,71.0,2.5,15.2,269.0,462.67,379.42
2018,6,16,6,45,672.5,75.0,2.5,15.75,320.0,522.82,427.24
2018,6,16,7,0,715.0,79.0,2.5,16.3,371.0,581.96,472.59
2018,6,16,7,15,744.0,83.5,2.45,16.9,422.0,636.12,512.09
2018,6,16,7,30,773.0,88.0,2.4,17.5,473.0,689.87,549.39
2018,6,16,7,45,795.5,90.5,2.4,18.15,522.0,735.61,579.21
2018,6,16,8,0,818.0,93.0,2.4,18.8,571.0,779.75,607.24
2018,6,16,8,15,834.0,95.5,2.45,19.45,617.5,816.6,629.94
2018,6,16,8,30,850.0,98.0,2.5,20.1,664.0,841.4,643.99
2018,6,16,8,45,863.0,100.0,2.5,20.8,706.5,869.38,659.71
2018,6,16,9,0,876.0,102.0,2.5,21.5,749.0,894.3,673.14
2018,6,16,9,15,884.5,105.0,2.6,22.1,787.0,912.94,683.37
2018,6,16,9,30,893.0,108.0,2.7,22.7,825.0,928.01,691.28
2018,6,16,9,45,898.5,110.5,2.8,23.35,857.0,936.17,694.51
2018,6,16,10,0,904.0,113.0,2.9,24.0,889.0,940.54,695.36
2018,6,16,10,15,910.5,114.0,3.05,24.45,916.0,940.52,694.35
2018,6,16,10,30,917.0,115.0,3.2,24.9,943.0,936.65,690.87
2018,6,16,10,45,921.5,116.0,3.35,25.4,963.5,927.12,683.58
2018,6,16,11,0,926.0,117.0,3.5,25.9,984.0,913.74,673.81
2018,6,16,11,15,929.0,117.0,3.65,26.25,997.0,894.46,660.53
2018,6,16,11,30,932.0,117.0,3.8,26.6,1010.0,871.57,644.84
2018,6,16,11,45,934.0,116.5,4.0,26.9,1016.0,844.0,626.3
2018,6,16,12,0,936.0,116.0,4.2,27.2,1022.0,813.18,605.42
2018,6,16,12,15,934.5,116.5,4.45,27.25,1019.5,777.51,580.58
2018,6,16,12,30,933.0,117.0,4.7,27.3,1017.0,739.13,553.11
2018,6,16,12,45,930.5,117.5,4.95,27.35,1008.0,697.54,522.61
2018,6,16,13,0,928.0,118.0,5.2,27.4,999.0,653.62,489.42
2018,6,16,13,15,925.0,117.5,5.45,27.25,983.0,606.54,453.17
2018,6,16,13,30,922.0,117.0,5.7,27.1,967.0,557.5,414.19
2018,6,16,13,45,917.0,116.0,5.9,26.9,943.5,505.44,371.6
2018,6,16,14,0,912.0,115.0,6.1,26.7,920.0,452.02,326.65
2018,6,16,14,15,905.0,114.0,6.25,26.25,890.5,396.76,279.42
2018,6,16,14,30,898.0,113.0,6.4,25.8,861.0,340.78,230.95
2018,6,16,14,45,889.5,111.5,6.6,25.35,826.0,283.68,182.09
2018,6,16,15,0,881.0,110.0,6.8,24.9,791.0,226.5,135.84
2018,6,16,15,15,870.0,107.5,6.8,24.9,750.5,168.63,95.8
2018,6,16,15,30,859.0,105.0,6.8,24.9,710.0,111.46,70.84
2018,6,16,15,45,845.0,102.5,6.95,23.6,665.5,83.19,64.61
2018,6,16,16,0,831.0,100.0,7.1,22.3,621.0,82.11,64.24
2018,6,16,16,15,813.0,97.5,7.05,21.6,574.0,80.83,63.54
2018,6,16,16,30,795.0,95.0,7.0,20.9,527.0,79.49,62.79
2018,6,16,16,45,771.0,91.0,7.0,20.2,477.0,76.9,60.96
2018,6,16,17,0,747.0,87.0,7.0,19.5,427.0,74.23,59.02
2018,6,16,17,15,712.5,82.5,6.9,18.75,375.5,65.47,51.76
2018,6,16,17,30,678.0,78.0,6.8,18.0,324.0,62.3,49.28
2018,6,16,17,45,630.0,72.5,6.7,17.3,274.0,58.2,45.87
2018,6,16,18,0,582.0,67.0,6.6,16.6,224.0,54.11,42.34
2018,6,16,18,15,508.0,60.5,6.4,16.0,177.0,49.01,37.73
2018,6,16,18,30,434.0,54.0,6.2,15.4,130.0,44.03,32.99
2018,6,16,18,45,325.0,43.5,5.95,14.8,90.5,35.6,24.94
2018,6,16,19,0,216.0,33.0,5.7,14.2,51.0,24.98,12.83
2018,6,16,19,15,118.0,19.0,5.55,13.85,28.0,14.95,0.0
2018,6,16,19,30,20.0,5.0,5.4,13.5,5.0,3.93,0.0
2018,6,16,19,45,10.0,2.5,5.3,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.5,2.1,12.95,9.5,6.69,0.0
2018,6,17,5,0,58.0,17.0,2.1,13.1,19.0,28.07,0.0
2018,6,17,5,15,155.0,32.5,2.2,13.35,49.5,98.87,60.18
2018,6,17,5,30,252.0,48.0,2.3,13.6,80.0,161.23,122.42
2018,6,17,5,45,341.0,58.5,2.35,13.9,122.0,223.69,177.8
2018,6,17,6,0,430.0,69.0,2.4,14.2,164.0,295.35,240.09
2018,6,17,6,15,487.5,78.0,2.4,14.55,211.0,362.28,297.24
2018,6,17,6,30,545.0,87.0,2.4,14.9,258.0,430.07,353.36
2018,6,17,6,45,586.0,93.5,2.45,15.2,307.0,488.8,400.69
2018,6,17,7,0,627.0,100.0,2.5,15.5,356.0,549.12,447.76
2018,6,17,7,15,659.5,105.5,2.45,15.8,406.0,603.61,488.51
2018,6,17,7,30,692.0,111.0,2.4,16.1,456.0,658.19,528.04
2018,6,17,7,45,709.5,117.0,2.35,16.45,502.0,701.43,557.83
2018,6,17,8,0,727.0,123.0,2.3,16.8,548.0,743.05,585.04
2018,6,17,8,15,593.0,173.5,2.25,17.35,538.5,703.16,551.03
2018,6,17,8,30,459.0,224.0,2.2,17.9,529.0,644.47,503.44
2018,6,17,8,45,350.5,276.0,2.15,18.5,518.0,589.75,459.08
2018,6,17,9,0,242.0,328.0,2.1,19.1,507.0,549.09,424.39
2018,6,17,9,15,335.5,306.5,2.0,19.65,568.0,611.29,470.04
2018,6,17,9,30,429.0,285.0,1.9,20.2,629.0,694.29,527.82
2018,6,17,9,45,556.5,249.5,1.8,20.7,715.0,780.35,586.65
2018,6,17,10,0,684.0,214.0,1.7,21.2,801.0,859.67,638.79
2018,6,17,10,15,783.5,172.5,1.75,21.65,864.5,894.46,660.23
2018,6,17,10,30,883.0,131.0,1.8,22.1,928.0,920.7,675.76
2018,6,17,10,45,889.0,130.5,1.8,22.55,948.0,911.33,667.56
2018,6,17,11,0,895.0,130.0,1.8,23.0,968.0,898.24,657.44
2018,6,17,11,15,898.5,130.5,1.85,23.45,981.5,880.19,644.76
2018,6,17,11,30,902.0,131.0,1.9,23.9,995.0,858.6,629.83
2018,6,17,11,45,904.5,129.5,1.95,24.3,1000.5,831.24,611.22
2018,6,17,12,0,907.0,128.0,2.0,24.7,1006.0,800.74,590.52
2018,6,17,12,15,907.5,128.0,2.05,25.0,1005.0,766.96,566.27
2018,6,17,12,30,908.0,128.0,2.1,25.3,1004.0,730.44,539.66
2018,6,17,12,45,907.5,127.0,2.15,25.6,995.5,689.95,509.72
2018,6,17,13,0,907.0,126.0,2.2,25.9,987.0,647.08,477.36
2018,6,17,13,15,904.5,124.5,2.25,26.05,971.0,600.5,441.75
2018,6,17,13,30,902.0,123.0,2.3,26.2,955.0,551.99,403.68
2018,6,17,13,45,898.0,121.0,2.35,26.35,932.0,500.71,362.42
2018,6,17,14,0,894.0,119.0,2.4,26.5,909.0,448.02,318.88
2018,6,17,14,15,888.0,117.5,2.45,26.55,880.0,393.76,273.22
2018,6,17,14,30,882.0,116.0,2.5,26.6,851.0,338.71,226.3
2018,6,17,14,45,874.0,113.0,2.55,26.65,815.5,281.71,178.39
2018,6,17,15,0,866.0,110.0,2.6,26.7,780.0,224.65,132.94
2018,6,17,15,15,854.5,107.5,2.6,26.7,739.5,167.63,94.21
2018,6,17,15,30,843.0,105.0,2.6,26.7,699.0,111.4,69.86
2018,6,17,15,45,828.5,102.5,2.75,26.5,655.0,82.71,63.33
2018,6,17,16,0,814.0,100.0,2.9,26.3,611.0,81.64,62.71
2018,6,17,16,15,795.5,96.5,3.05,26.0,563.5,79.72,61.4
2018,6,17,16,30,777.0,93.0,3.2,25.7,516.0,77.69,59.99
2018,6,17,16,45,752.0,89.0,3.3,25.4,466.5,75.07,58.07
2018,6,17,17,0,727.0,85.0,3.4,25.1,417.0,72.36,56.06
2018,6,17,17,15,692.5,81.0,3.55,24.5,366.5,64.08,49.34
2018,6,17,17,30,658.0,77.0,3.7,23.9,316.0,61.27,47.19
2018,6,17,17,45,610.0,71.0,3.85,23.25,266.5,56.82,43.56
2018,6,17,18,0,562.0,65.0,4.0,22.6,217.0,52.35,39.78
2018,6,17,18,15,493.5,58.0,4.15,21.7,171.5,46.89,35.02
2018,6,17,18,30,425.0,51.0,4.3,20.8,126.0,41.49,30.09
2018,6,17,18,45,326.0,41.0,4.4,19.85,88.0,33.48,22.63
2018,6,17,19,0,227.0,31.0,4.5,18.9,50.0,23.59,11.67
2018,6,17,19,15,126.5,18.0,4.55,18.2,27.5,14.16,0.0
2018,6,17,19,30,26.0,5.0,4.6,17.5,5.0,3.93,0.0
2018,6,17,19,45,13.0,2.5,4.65,16.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,50.0,8.0,2.55,12.95,10.0,6.29,0.0
2018,6,18,5,0,100.0,16.0,2.8,13.3,20.0,37.84,0.0
2018,6,18,5,15,210.5,28.0,2.9,13.85,50.5,110.32,66.49
2018,6,18,5,30,321.0,40.0,3.0,14.4,81.0,179.12,135.4
2018,6,18,5,45,401.5,49.5,3.1,15.0,123.0,242.45,192.03
2018,6,18,6,0,482.0,59.0,3.2,15.6,165.0,313.54,253.96
2018,6,18,6,15,537.0,66.5,3.15,16.15,212.5,376.35,307.79
2018,6,18,6,30,592.0,74.0,3.1,16.7,260.0,443.08,362.9
2018,6,18,6,45,630.0,80.5,3.05,17.25,309.5,501.62,409.54
2018,6,18,7,0,668.0,87.0,3.0,17.8,359.0,561.56,455.51
2018,6,18,7,15,698.5,91.0,2.95,18.45,408.5,614.33,494.27
2018,6,18,7,30,729.0,95.0,2.9,19.1,458.0,667.0,531.63
2018,6,18,7,45,751.5,99.0,2.8,19.75,506.5,709.89,559.45
2018,6,18,8,0,774.0,103.0,2.7,20.4,555.0,754.47,587.66
2018,6,18,8,15,792.0,106.0,2.7,21.0,601.0,792.48,611.2
2018,6,18,8,30,810.0,109.0,2.7,21.6,647.0,828.17,632.78
2018,6,18,8,45,824.0,111.0,2.7,22.2,689.0,856.73,649.14
2018,6,18,9,0,838.0,113.0,2.7,22.8,731.0,871.27,655.85
2018,6,18,9,15,846.0,116.5,2.75,23.35,768.5,889.43,665.65
2018,6,18,9,30,854.0,120.0,2.8,23.9,806.0,904.14,673.11
2018,6,18,9,45,858.5,124.0,2.85,24.45,837.5,912.57,676.44
2018,6,18,10,0,863.0,128.0,2.9,25.0,869.0,917.27,677.43
2018,6,18,10,15,870.0,129.0,3.0,25.5,895.5,917.73,676.23
2018,6,18,10,30,877.0,130.0,3.1,26.0,922.0,914.45,672.68
2018,6,18,10,45,882.0,131.0,3.15,26.5,942.5,905.65,665.25
2018,6,18,11,0,887.0,132.0,3.2,27.0,963.0,893.14,655.51
2018,6,18,11,15,890.5,132.0,3.35,27.35,976.0,874.85,643.01
2018,6,18,11,30,894.0,132.0,3.5,27.7,989.0,853.07,628.19
2018,6,18,11,45,893.0,134.0,3.6,28.1,994.0,825.92,609.36
2018,6,18,12,0,892.0,136.0,3.7,28.5,999.0,795.74,588.21
2018,6,18,12,15,838.0,173.0,3.85,28.65,983.0,761.87,562.7
2018,6,18,12,30,784.0,210.0,4.0,28.8,967.0,716.08,528.95
2018,6,18,12,45,782.0,207.5,4.15,28.95,956.5,675.82,499.46
2018,6,18,13,0,780.0,205.0,4.3,29.1,946.0,633.7,467.89
2018,6,18,13,15,807.0,184.5,4.4,29.05,939.5,593.42,437.18
2018,6,18,13,30,834.0,164.0,4.5,29.0,933.0,548.89,402.22
2018,6,18,13,45,832.5,160.0,4.6,29.0,911.5,498.7,361.94
2018,6,18,14,0,831.0,156.0,4.7,29.0,890.0,447.11,319.43
2018,6,18,14,15,845.5,141.0,4.8,28.8,866.5,392.43,273.46
2018,6,18,14,30,860.0,126.0,4.9,28.6,843.0,339.17,227.51
2018,6,18,14,45,850.5,123.5,4.95,28.4,807.5,283.31,180.51
2018,6,18,15,0,841.0,121.0,5.0,28.2,772.0,227.54,136.08
2018,6,18,15,15,842.0,112.5,5.0,28.2,735.5,169.86,96.03
2018,6,18,15,30,843.0,104.0,5.0,28.2,699.0,111.58,69.3
2018,6,18,15,45,829.0,101.5,5.05,27.45,655.0,82.09,62.63
2018,6,18,16,0,815.0,99.0,5.1,26.7,611.0,81.01,62.14
2018,6,18,16,15,797.5,95.0,5.1,26.2,563.5,78.76,60.59
2018,6,18,16,30,780.0,91.0,5.1,25.7,516.0,76.38,58.92
2018,6,18,16,45,756.5,86.5,5.15,25.15,466.5,73.39,56.74
2018,6,18,17,0,733.0,82.0,5.2,24.6,417.0,70.28,54.43
2018,6,18,17,15,700.5,77.5,5.1,23.9,367.0,66.91,51.89
2018,6,18,17,30,668.0,73.0,5.0,23.2,317.0,58.59,45.03
2018,6,18,17,45,624.0,68.0,4.95,22.5,268.5,54.81,41.96
2018,6,18,18,0,580.0,63.0,4.9,21.8,220.0,51.03,38.77
2018,6,18,18,15,514.0,56.0,4.7,21.05,174.0,45.51,33.92
2018,6,18,18,30,448.0,49.0,4.5,20.3,128.0,40.03,28.9
2018,6,18,18,45,350.0,39.5,4.3,19.5,89.5,32.34,21.73
2018,6,18,19,0,252.0,30.0,4.1,18.7,51.0,24.7,12.65
2018,6,18,19,15,141.5,17.5,4.0,18.25,28.0,13.77,0.0
2018,6,18,19,30,31.0,5.0,3.9,17.8,5.0,3.93,0.0
2018,6,18,19,45,15.5,2.5,3.8,17.3,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,4,45,43.5,7.5,2.8,13.2,9.0,5.9,0.0
2018,6,19,5,0,87.0,15.0,2.9,13.4,18.0,33.69,0.0
2018,6,19,5,15,176.5,27.5,2.95,13.8,45.5,98.83,58.9
2018,6,19,5,30,266.0,40.0,3.0,14.2,73.0,156.52,118.13
2018,6,19,5,45,394.5,46.5,3.0,14.6,120.5,236.19,187.26
2018,6,19,6,0,523.0,53.0,3.0,15.0,168.0,326.21,264.49
2018,6,19,6,15,578.0,59.5,3.0,15.4,216.0,389.68,319.19
2018,6,19,6,30,633.0,66.0,3.0,15.8,264.0,457.05,375.21
2018,6,19,6,45,672.0,70.5,3.0,16.15,314.0,515.58,422.4
2018,6,19,7,0,711.0,75.0,3.0,16.5,364.0,573.3,467.37
2018,6,19,7,15,739.5,78.5,3.0,16.9,414.0,625.79,506.7
2018,6,19,7,30,768.0,82.0,3.0,17.3,464.0,677.87,543.89
2018,6,19,7,45,790.0,85.5,3.0,17.7,513.5,724.19,575.24
2018,6,19,8,0,812.0,89.0,3.0,18.1,563.0,768.95,604.85
2018,6,19,8,15,830.5,91.0,3.0,18.75,610.0,798.45,622.42
2018,6,19,8,30,849.0,93.0,3.0,19.4,657.0,833.96,644.1
2018,6,19,8,45,863.5,94.5,3.0,20.1,700.0,862.87,660.69
2018,6,19,9,0,878.0,96.0,3.0,20.8,743.0,888.82,675.08
2018,6,19,9,15,890.0,96.5,3.0,21.6,782.0,908.28,684.69
2018,6,19,9,30,902.0,97.0,3.0,22.4,821.0,924.32,692.0
2018,6,19,9,45,912.5,97.0,3.0,23.15,855.0,934.91,695.82
2018,6,19,10,0,923.0,97.0,3.0,23.9,889.0,941.78,697.26
2018,6,19,10,15,929.0,97.5,3.05,24.55,915.5,941.23,694.56
2018,6,19,10,30,935.0,98.0,3.1,25.2,942.0,936.8,689.46
2018,6,19,10,45,939.0,99.0,3.15,25.85,962.5,927.15,681.07
2018,6,19,11,0,943.0,100.0,3.2,26.5,983.0,913.63,670.27
2018,6,19,11,15,945.5,100.5,3.25,26.95,996.0,894.56,656.44
2018,6,19,11,30,948.0,101.0,3.3,27.4,1009.0,871.82,640.27
2018,6,19,11,45,950.0,101.5,3.4,27.8,1016.0,845.15,621.92
2018,6,19,12,0,952.0,102.0,3.5,28.2,1023.0,815.11,601.27
2018,6,19,12,15,948.0,104.5,3.55,28.45,1020.5,779.08,575.8
2018,6,19,12,30,944.0,107.0,3.6,28.7,1018.0,740.37,547.19
2018,6,19,12,45,937.5,110.5,3.7,29.0,1008.0,698.29,515.7
2018,6,19,13,0,931.0,114.0,3.8,29.3,998.0,654.06,481.97
2018,6,19,13,15,929.5,113.0,3.95,29.35,983.0,607.5,446.32
2018,6,19,13,30,928.0,112.0,4.1,29.4,968.0,558.83,408.0
2018,6,19,13,45,924.0,110.5,4.2,29.5,945.0,506.75,365.85
2018,6,19,14,0,920.0,109.0,4.3,29.6,922.0,453.19,321.4
2018,6,19,14,15,913.5,107.0,4.4,29.4,892.0,397.18,274.44
2018,6,19,14,30,907.0,105.0,4.5,29.2,862.0,340.4,226.21
2018,6,19,14,45,898.5,103.5,4.65,29.0,827.0,282.95,177.92
2018,6,19,15,0,890.0,102.0,4.8,28.8,792.0,225.42,132.06
2018,6,19,15,15,879.0,100.0,4.8,28.8,751.5,167.46,92.41
2018,6,19,15,30,868.0,98.0,4.8,28.8,711.0,110.2,67.22
2018,6,19,15,45,855.0,95.0,4.9,28.0,666.5,88.14,67.46
2018,6,19,16,0,842.0,92.0,5.0,27.2,622.0,86.02,66.14
2018,6,19,16,15,824.5,89.0,5.05,26.55,574.5,75.5,57.77
2018,6,19,16,30,807.0,86.0,5.1,25.9,527.0,73.61,56.54
2018,6,19,16,45,783.5,82.5,5.1,25.2,477.0,71.15,54.84
2018,6,19,17,0,760.0,79.0,5.1,24.5,427.0,68.62,53.04
2018,6,19,17,15,728.0,75.5,5.1,23.55,376.5,65.88,51.08
2018,6,19,17,30,696.0,72.0,5.1,22.6,326.0,58.32,44.91
2018,6,19,17,45,651.5,66.5,5.05,21.6,276.0,54.09,41.49
2018,6,19,18,0,607.0,61.0,5.0,20.6,226.0,49.83,37.93
2018,6,19,18,15,542.5,54.5,4.9,19.75,179.5,44.61,33.33
2018,6,19,18,30,478.0,48.0,4.8,18.9,133.0,39.44,28.58
2018,6,19,18,45,379.0,39.0,4.65,18.0,93.5,32.07,21.67
2018,6,19,19,0,280.0,30.0,4.5,17.1,54.0,24.79,12.95
2018,6,19,19,15,158.0,18.0,4.45,16.6,30.0,14.16,0.0
2018,6,19,19,30,36.0,6.0,4.4,16.1,6.0,4.72,0.0
2018,6,19,19,45,18.0,3.0,4.35,15.65,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.5,3.5,11.9,11.0,6.69,0.0
2018,6,20,5,0,147.0,17.0,3.6,12.1,22.0,50.24,0.0
2018,6,20,5,15,277.0,26.5,3.7,12.65,54.5,129.96,77.84
2018,6,20,5,30,407.0,36.0,3.8,13.2,87.0,206.25,156.36
2018,6,20,5,45,488.5,43.0,3.9,13.75,131.0,271.58,215.98
2018,6,20,6,0,570.0,50.0,4.0,14.3,175.0,344.61,280.52
2018,6,20,6,15,624.0,55.5,4.05,14.9,224.0,408.63,336.19
2018,6,20,6,30,678.0,61.0,4.1,15.5,273.0,474.26,391.24
2018,6,20,6,45,716.5,65.0,4.1,16.1,324.5,534.12,439.6
2018,6,20,7,0,755.0,69.0,4.1,16.7,376.0,595.11,487.04
2018,6,20,7,15,783.0,72.5,4.1,17.35,427.5,648.91,527.18
2018,6,20,7,30,811.0,76.0,4.1,18.0,479.0,702.19,564.55
2018,6,20,7,45,831.5,78.5,4.1,18.65,528.5,747.62,594.82
2018,6,20,8,0,852.0,81.0,4.1,19.3,578.0,783.36,617.41
2018,6,20,8,15,868.0,83.5,4.1,19.95,625.5,820.83,640.92
2018,6,20,8,30,884.0,86.0,4.1,20.6,673.0,855.75,662.22
2018,6,20,8,45,897.0,88.0,4.05,21.2,717.0,884.71,678.94
2018,6,20,9,0,910.0,90.0,4.0,21.8,761.0,910.52,693.3
2018,6,20,9,15,913.0,95.5,4.0,22.45,798.5,927.67,701.75
2018,6,20,9,30,916.0,101.0,4.0,23.1,836.0,940.93,707.62
2018,6,20,9,45,914.0,109.0,4.0,23.7,867.5,948.18,709.62
2018,6,20,10,0,912.0,117.0,4.0,24.3,899.0,951.25,708.95
2018,6,20,10,15,918.0,118.0,4.1,24.75,926.0,950.9,707.09
2018,6,20,10,30,924.0,119.0,4.2,25.2,953.0,946.65,702.76
2018,6,20,10,45,929.5,119.5,4.25,25.65,974.0,937.6,695.07
2018,6,20,11,0,935.0,120.0,4.3,26.1,995.0,924.67,684.91
2018,6,20,11,15,939.0,120.5,4.45,26.35,1009.5,906.62,672.43
2018,6,20,11,30,943.0,121.0,4.6,26.6,1024.0,884.86,657.61
2018,6,20,11,45,945.5,120.5,4.75,26.8,1030.5,857.5,639.3
2018,6,20,12,0,948.0,120.0,4.9,27.0,1037.0,826.82,618.59
2018,6,20,12,15,949.0,118.5,5.0,27.0,1035.5,791.13,593.33
2018,6,20,12,30,950.0,117.0,5.1,27.0,1034.0,752.57,565.07
2018,6,20,12,45,950.0,115.5,5.2,27.05,1025.5,710.62,533.57
2018,6,20,13,0,950.0,114.0,5.3,27.1,1017.0,666.12,499.4
2018,6,20,13,15,947.0,113.5,5.35,26.9,1000.5,618.23,462.1
2018,6,20,13,30,944.0,113.0,5.4,26.7,984.0,568.31,422.18
2018,6,20,13,45,939.5,111.5,5.5,26.55,960.5,515.2,378.68
2018,6,20,14,0,935.0,110.0,5.6,26.4,937.0,460.63,332.77
2018,6,20,14,15,929.0,108.5,5.6,26.1,907.5,404.29,284.45
2018,6,20,14,30,923.0,107.0,5.6,25.8,878.0,347.1,234.81
2018,6,20,14,45,915.0,105.5,5.6,25.5,842.5,288.82,184.82
2018,6,20,15,0,907.0,104.0,5.6,25.2,807.0,230.38,137.32
2018,6,20,15,15,896.0,102.0,5.6,25.2,766.0,171.37,96.15
2018,6,20,15,30,885.0,100.0,5.6,25.2,725.0,113.03,69.81
2018,6,20,15,45,871.5,97.0,5.55,24.4,679.5,89.76,69.84
2018,6,20,16,0,858.0,94.0,5.5,23.6,634.0,87.64,68.5
2018,6,20,16,15,841.0,90.5,5.45,23.0,585.5,76.88,59.8
2018,6,20,16,30,824.0,87.0,5.4,22.4,537.0,74.67,58.28
2018,6,20,16,45,801.0,83.0,5.3,21.8,486.5,71.87,56.23
2018,6,20,17,0,778.0,79.0,5.2,21.2,436.0,68.97,54.07
2018,6,20,17,15,748.0,75.0,5.1,20.55,385.0,65.85,51.7
2018,6,20,17,30,718.0,71.0,5.0,19.9,334.0,62.69,49.23
2018,6,20,17,45,674.5,65.5,4.9,19.2,283.0,53.67,41.55
2018,6,20,18,0,631.0,60.0,4.8,18.5,232.0,49.36,37.86
2018,6,20,18,15,566.5,53.5,4.6,17.8,184.5,44.06,33.14
2018,6,20,18,30,502.0,47.0,4.4,17.1,137.0,38.81,28.27
2018,6,20,18,45,402.0,38.5,4.25,16.45,96.5,31.78,21.59
2018,6,20,19,0,302.0,30.0,4.1,15.8,56.0,24.85,13.21
2018,6,20,19,15,171.5,18.0,4.05,15.3,31.0,14.16,0.0
2018,6,20,19,30,41.0,6.0,4.0,14.8,6.0,4.72,0.0
2018,6,20,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,4,45,74.5,8.5,3.0,11.3,11.0,6.69,0.0
2018,6,21,5,0,149.0,17.0,3.2,11.6,22.0,50.62,0.0
2018,6,21,5,15,282.0,26.5,3.25,12.15,55.0,131.05,77.87
2018,6,21,5,30,415.0,36.0,3.3,12.7,88.0,208.8,158.3
2018,6,21,5,45,498.5,43.5,3.35,13.25,133.0,275.9,219.41
2018,6,21,6,0,582.0,51.0,3.4,13.8,178.0,350.93,285.51
2018,6,21,6,15,636.0,56.5,3.4,14.45,227.5,415.59,341.47
2018,6,21,6,30,690.0,62.0,3.4,15.1,277.0,481.68,396.51
2018,6,21,6,45,727.5,66.0,3.35,15.7,328.5,541.52,444.43
2018,6,21,7,0,765.0,70.0,3.3,16.3,380.0,602.37,491.22
2018,6,21,7,15,792.0,73.5,3.25,17.0,431.5,655.9,530.47
2018,6,21,7,30,819.0,77.0,3.2,17.7,483.0,708.81,566.8
2018,6,21,7,45,839.5,80.0,3.2,18.4,533.5,755.14,597.15
2018,6,21,8,0,860.0,83.0,3.2,19.1,584.0,791.66,619.79
2018,6,21,8,15,875.5,85.0,3.15,19.8,631.0,828.39,641.93
2018,6,21,8,30,891.0,87.0,3.1,20.5,678.0,862.53,661.83
2018,6,21,8,45,903.0,89.5,3.05,21.2,722.0,891.33,677.71
2018,6,21,9,0,915.0,92.0,3.0,21.9,766.0,916.9,691.21
2018,6,21,9,15,925.5,93.0,3.0,22.6,805.0,936.13,700.68
2018,6,21,9,30,936.0,94.0,3.0,23.3,844.0,951.76,707.77
2018,6,21,9,45,944.5,95.0,2.95,23.95,878.5,961.83,710.97
2018,6,21,10,0,953.0,96.0,2.9,24.6,913.0,968.0,711.71
2018,6,21,10,15,959.5,97.0,2.9,25.2,941.0,968.39,709.33
2018,6,21,10,30,966.0,98.0,2.9,25.8,969.0,964.74,704.49
2018,6,21,10,45,970.0,98.5,2.9,26.45,990.0,954.36,695.29
2018,6,21,11,0,974.0,99.0,2.9,27.1,1011.0,940.0,683.69
2018,6,21,11,15,976.5,99.5,3.0,27.55,1024.5,920.44,670.11
2018,6,21,11,30,979.0,100.0,3.1,28.0,1038.0,897.09,654.09
2018,6,21,11,45,980.0,100.5,3.15,28.45,1044.0,868.89,634.56
2018,6,21,12,0,981.0,101.0,3.2,28.9,1050.0,837.27,612.78
2018,6,21,12,15,976.0,104.0,3.35,29.15,1047.0,800.03,587.46
2018,6,21,12,30,971.0,107.0,3.5,29.4,1044.0,760.05,558.68
2018,6,21,12,45,962.5,111.5,3.6,29.65,1033.5,716.38,526.43
2018,6,21,13,0,954.0,116.0,3.7,29.9,1023.0,670.62,491.94
2018,6,21,13,15,951.5,115.0,3.85,30.0,1006.5,622.47,455.33
2018,6,21,13,30,949.0,114.0,4.0,30.1,990.0,572.26,416.06
2018,6,21,13,45,944.5,112.5,4.15,30.15,966.5,518.9,373.36
2018,6,21,14,0,940.0,111.0,4.3,30.2,943.0,464.08,328.27
2018,6,21,14,15,934.0,109.5,4.35,30.0,913.0,407.47,280.92
2018,6,21,14,30,928.0,108.0,4.4,29.8,883.0,350.0,232.19
2018,6,21,14,45,920.0,106.5,4.5,29.65,847.5,291.42,183.02
2018,6,21,15,0,912.0,105.0,4.6,29.5,812.0,232.67,136.2
2018,6,21,15,15,901.0,102.5,4.6,29.5,770.5,173.05,95.29
2018,6,21,15,30,890.0,100.0,4.6,29.5,729.0,114.11,68.83
2018,6,21,15,45,876.0,97.5,4.6,28.85,683.5,90.18,68.87
2018,6,21,16,0,862.0,95.0,4.6,28.2,638.0,88.34,67.76
2018,6,21,16,15,843.5,92.0,4.6,27.7,589.0,77.92,59.48
2018,6,21,16,30,825.0,89.0,4.6,27.2,540.0,76.04,58.25
2018,6,21,16,45,800.5,85.5,4.6,26.65,489.0,73.6,56.55
2018,6,21,17,0,776.0,82.0,4.6,26.1,438.0,71.09,54.76
2018,6,21,17,15,743.5,77.5,4.55,25.3,386.0,67.64,52.19
2018,6,21,17,30,711.0,73.0,4.5,24.5,334.0,64.12,49.51
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,55.35,42.22
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,51.47,39.0
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,45.87,34.13
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,40.3,29.1
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,33.32,22.58
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,26.49,14.33
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,14.95,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,4.72,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
