Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.0,8.0,1.95,12.45,10.0,0.0,0.0
2018,6,22,5,0,122.0,16.0,2.1,12.9,20.0,42.99,0.0
2018,6,22,5,15,249.5,27.0,2.2,13.55,52.5,120.97,70.49
2018,6,22,5,30,377.0,38.0,2.3,14.2,85.0,196.46,147.76
2018,6,22,5,45,462.5,46.5,2.4,14.85,129.5,263.55,207.85
2018,6,22,6,0,548.0,55.0,2.5,15.5,174.0,338.84,273.14
2018,6,22,6,15,605.0,61.0,2.4,16.35,223.5,404.11,328.31
2018,6,22,6,30,662.0,67.0,2.3,17.2,273.0,473.35,384.27
2018,6,22,6,45,701.5,71.5,2.25,18.05,324.5,533.56,430.97
2018,6,22,7,0,741.0,76.0,2.2,18.9,376.0,592.78,474.97
2018,6,22,7,15,770.0,79.5,2.1,20.05,427.5,646.91,512.42
2018,6,22,7,30,799.0,83.0,2.0,21.2,479.0,700.58,547.15
2018,6,22,7,45,820.5,86.5,1.85,22.35,529.5,747.65,574.78
2018,6,22,8,0,842.0,90.0,1.7,23.5,580.0,793.05,600.12
2018,6,22,8,15,858.5,93.0,1.7,24.55,628.0,822.87,615.68
2018,6,22,8,30,875.0,96.0,1.7,25.6,676.0,858.5,634.95
2018,6,22,8,45,888.0,98.0,1.7,26.65,719.5,887.25,649.25
2018,6,22,9,0,901.0,100.0,1.7,27.7,763.0,912.86,661.36
2018,6,22,9,15,909.5,103.0,1.75,28.7,802.0,932.13,670.01
2018,6,22,9,30,918.0,106.0,1.8,29.7,841.0,947.74,676.37
2018,6,22,9,45,924.0,108.5,1.85,30.7,874.5,956.81,678.66
2018,6,22,10,0,930.0,111.0,1.9,31.7,908.0,961.98,678.64
2018,6,22,10,15,936.0,112.0,1.95,32.5,935.5,961.78,675.96
2018,6,22,10,30,942.0,113.0,2.0,33.3,963.0,957.62,670.98
2018,6,22,10,45,947.0,113.5,2.0,34.15,984.0,948.14,662.19
2018,6,22,11,0,952.0,114.0,2.0,35.0,1005.0,934.74,651.16
2018,6,22,11,15,954.5,114.5,2.1,35.45,1018.5,915.33,638.6
2018,6,22,11,30,957.0,115.0,2.2,35.9,1032.0,892.2,623.75
2018,6,22,11,45,958.0,115.0,2.25,36.3,1037.5,863.9,605.33
2018,6,22,12,0,959.0,115.0,2.3,36.7,1043.0,832.29,584.81
2018,6,22,12,15,956.0,116.0,2.5,36.9,1040.0,795.41,561.33
2018,6,22,12,30,953.0,117.0,2.7,37.1,1037.0,755.83,534.77
2018,6,22,12,45,949.5,118.0,2.85,37.25,1027.5,713.39,505.34
2018,6,22,13,0,946.0,119.0,3.0,37.4,1018.0,668.61,473.45
2018,6,22,13,15,942.5,118.5,3.15,37.35,1001.5,620.62,438.75
2018,6,22,13,30,939.0,118.0,3.3,37.3,985.0,570.66,401.48
2018,6,22,13,45,933.5,117.0,3.45,37.3,961.0,517.67,360.74
2018,6,22,14,0,928.0,116.0,3.6,37.3,937.0,463.32,317.71
2018,6,22,14,15,920.0,114.5,3.75,37.05,906.0,406.62,272.18
2018,6,22,14,30,912.0,113.0,3.9,36.8,875.0,349.3,225.37
2018,6,22,14,45,903.0,111.0,4.0,36.6,839.0,291.05,178.06
2018,6,22,15,0,894.0,109.0,4.1,36.4,803.0,232.76,133.02
2018,6,22,15,15,883.0,106.5,4.1,36.4,762.0,174.16,93.84
2018,6,22,15,30,872.0,104.0,4.1,36.4,721.0,116.24,68.28
2018,6,22,15,45,856.0,102.0,4.25,35.55,675.5,92.18,68.5
2018,6,22,16,0,840.0,100.0,4.4,34.7,630.0,82.27,61.02
2018,6,22,16,15,820.5,96.5,4.45,34.1,581.0,80.28,59.78
2018,6,22,16,30,801.0,93.0,4.5,33.5,532.0,78.19,58.44
2018,6,22,16,45,776.5,89.5,4.5,32.85,481.5,75.89,56.93
2018,6,22,17,0,752.0,86.0,4.5,32.2,431.0,73.53,55.34
2018,6,22,17,15,718.5,81.0,4.45,31.2,379.5,64.5,48.27
2018,6,22,17,30,685.0,76.0,4.4,30.2,328.0,60.94,45.65
2018,6,22,17,45,638.5,70.5,4.35,29.2,277.5,56.8,42.43
2018,6,22,18,0,592.0,65.0,4.3,28.2,227.0,52.65,39.08
2018,6,22,18,15,524.0,58.0,4.15,27.0,180.0,47.13,34.43
2018,6,22,18,30,456.0,51.0,4.0,25.8,133.0,41.66,29.6
2018,6,22,18,45,354.0,41.5,3.9,24.65,93.5,33.98,22.63
2018,6,22,19,0,252.0,32.0,3.8,23.5,54.0,24.42,12.53
2018,6,22,19,15,140.5,19.0,3.75,22.85,30.0,14.95,0.0
2018,6,22,19,30,29.0,6.0,3.7,22.2,6.0,4.72,0.0
2018,6,22,19,45,14.5,3.0,3.65,21.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,19.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,23,4,45,66.0,8.0,1.3,17.25,10.0,0.0,0.0
2018,6,23,5,0,132.0,16.0,1.3,17.7,20.0,45.38,0.0
2018,6,23,5,15,261.5,26.0,1.5,18.7,52.0,123.4,69.37
2018,6,23,5,30,391.0,36.0,1.7,19.7,84.0,199.39,146.34
2018,6,23,5,45,476.0,43.5,1.9,20.7,128.0,265.74,204.39
2018,6,23,6,0,561.0,51.0,2.1,21.7,172.0,340.23,267.27
2018,6,23,6,15,616.5,56.0,2.25,22.5,221.0,404.01,320.38
2018,6,23,6,30,672.0,61.0,2.4,23.3,270.0,469.48,372.92
2018,6,23,6,45,711.0,65.0,2.5,24.15,321.0,529.41,418.99
2018,6,23,7,0,750.0,69.0,2.6,25.0,372.0,590.54,464.17
2018,6,23,7,15,778.0,72.0,2.7,25.85,423.0,643.63,501.81
2018,6,23,7,30,806.0,75.0,2.8,26.7,474.0,696.22,536.87
2018,6,23,7,45,827.5,78.0,2.9,27.5,524.0,742.94,566.62
2018,6,23,8,0,849.0,81.0,3.0,28.3,574.0,780.08,589.11
2018,6,23,8,15,864.5,83.0,3.05,29.05,620.5,816.62,610.73
2018,6,23,8,30,880.0,85.0,3.1,29.8,667.0,850.63,630.29
2018,6,23,8,45,891.5,87.0,3.2,30.55,710.0,878.37,645.71
2018,6,23,9,0,903.0,89.0,3.3,31.3,753.0,902.94,658.95
2018,6,23,9,15,912.0,91.0,3.35,32.0,791.5,921.89,668.29
2018,6,23,9,30,921.0,93.0,3.4,32.7,830.0,937.25,675.31
2018,6,23,9,45,928.0,94.5,3.45,33.4,863.5,946.54,678.47
2018,6,23,10,0,935.0,96.0,3.5,34.1,897.0,951.99,679.28
2018,6,23,10,15,941.0,97.0,3.55,34.75,924.5,952.12,676.95
2018,6,23,10,30,947.0,98.0,3.6,35.4,952.0,948.3,672.25
2018,6,23,10,45,951.0,99.0,3.65,36.0,972.5,938.73,664.16
2018,6,23,11,0,955.0,100.0,3.7,36.6,993.0,925.23,653.72
2018,6,23,11,15,958.5,101.0,3.75,36.95,1008.0,907.42,641.33
2018,6,23,11,30,962.0,102.0,3.8,37.3,1023.0,885.82,626.6
2018,6,23,11,45,963.5,102.0,3.85,37.7,1029.5,858.11,607.86
2018,6,23,12,0,965.0,102.0,3.9,38.1,1036.0,827.04,586.96
2018,6,23,12,15,965.0,103.0,3.9,38.25,1035.5,792.46,563.55
2018,6,23,12,30,965.0,104.0,3.9,38.4,1035.0,754.91,536.8
2018,6,23,12,45,963.0,104.0,3.95,38.6,1026.0,712.48,506.33
2018,6,23,13,0,961.0,104.0,4.0,38.8,1017.0,667.56,473.46
2018,6,23,13,15,959.5,103.0,4.0,38.85,1002.0,619.87,438.01
2018,6,23,13,30,958.0,102.0,4.0,38.9,987.0,569.98,400.03
2018,6,23,13,45,953.5,101.5,4.0,39.0,964.0,517.05,358.75
2018,6,23,14,0,949.0,101.0,4.0,39.1,941.0,462.61,315.25
2018,6,23,14,15,944.5,99.5,3.95,39.05,912.5,406.19,269.44
2018,6,23,14,30,940.0,98.0,3.9,39.0,884.0,348.72,222.22
2018,6,23,14,45,932.5,96.5,3.9,38.9,848.5,289.72,174.39
2018,6,23,15,0,925.0,95.0,3.9,38.8,813.0,230.48,128.74
2018,6,23,15,15,915.0,92.5,3.9,38.8,772.0,170.34,88.73
2018,6,23,15,30,905.0,90.0,3.9,38.8,731.0,110.77,62.49
2018,6,23,15,45,891.5,88.5,3.8,38.4,686.0,85.36,62.27
2018,6,23,16,0,878.0,87.0,3.7,38.0,641.0,83.98,61.48
2018,6,23,16,15,861.0,84.0,3.55,37.6,592.5,81.45,59.77
2018,6,23,16,30,844.0,81.0,3.4,37.2,544.0,71.08,51.77
2018,6,23,16,45,821.5,77.5,3.25,36.75,493.0,68.47,49.96
2018,6,23,17,0,799.0,74.0,3.1,36.3,442.0,65.77,48.05
2018,6,23,17,15,767.0,70.5,2.9,35.15,390.0,62.83,46.06
2018,6,23,17,30,735.0,67.0,2.7,34.0,338.0,59.87,43.99
2018,6,23,17,45,689.0,62.5,2.5,32.85,286.0,55.93,41.01
2018,6,23,18,0,643.0,58.0,2.3,31.7,234.0,47.99,34.59
2018,6,23,18,15,574.5,52.0,2.5,30.4,185.5,42.97,30.43
2018,6,23,18,30,506.0,46.0,2.7,29.1,137.0,38.03,26.14
2018,6,23,18,45,402.0,38.0,2.85,27.8,96.5,31.34,20.14
2018,6,23,19,0,298.0,30.0,3.0,26.5,56.0,24.81,12.67
2018,6,23,19,15,169.5,18.0,3.35,25.65,31.0,14.16,0.0
2018,6,23,19,30,41.0,6.0,3.7,24.8,6.0,4.72,0.0
2018,6,23,19,45,20.5,3.0,4.05,24.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,21.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,21.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,20.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.65,19.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,18.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.85,15.55,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,15.7,14.0,25.79,0.0
2018,6,24,5,15,145.0,27.5,3.95,16.25,42.0,87.78,48.51
2018,6,24,5,30,224.0,43.0,4.0,16.8,70.0,144.03,107.17
2018,6,24,5,45,291.0,57.5,4.1,17.35,109.5,199.88,156.75
2018,6,24,6,0,358.0,72.0,4.2,17.9,149.0,262.6,211.24
2018,6,24,6,15,414.0,83.5,4.3,18.55,195.0,322.57,262.54
2018,6,24,6,30,470.0,95.0,4.4,19.2,241.0,387.15,316.16
2018,6,24,6,45,515.0,104.0,4.45,19.9,290.0,446.27,363.73
2018,6,24,7,0,560.0,113.0,4.5,20.6,339.0,515.32,417.35
2018,6,24,7,15,595.5,119.5,4.55,21.3,388.5,570.74,458.96
2018,6,24,7,30,631.0,126.0,4.6,22.0,438.0,626.6,499.74
2018,6,24,7,45,659.5,131.5,4.6,22.7,487.0,676.1,534.45
2018,6,24,8,0,688.0,137.0,4.6,23.4,536.0,724.78,567.66
2018,6,24,8,15,710.0,141.5,4.7,24.0,583.0,765.84,594.86
2018,6,24,8,30,732.0,146.0,4.8,24.6,630.0,805.02,620.16
2018,6,24,8,45,750.0,150.0,4.9,25.15,674.0,837.99,640.92
2018,6,24,9,0,768.0,154.0,5.0,25.7,718.0,868.34,659.71
2018,6,24,9,15,790.0,152.0,5.1,26.15,759.0,886.6,670.28
2018,6,24,9,30,812.0,150.0,5.2,26.6,800.0,908.59,683.51
2018,6,24,9,45,834.0,145.0,5.35,27.05,836.5,924.26,692.7
2018,6,24,10,0,856.0,140.0,5.5,27.5,873.0,922.47,690.0
2018,6,24,10,15,864.0,142.0,5.55,27.85,901.5,924.85,690.07
2018,6,24,10,30,872.0,144.0,5.6,28.2,930.0,923.46,687.64
2018,6,24,10,45,878.0,144.5,5.7,28.5,951.0,915.21,681.08
2018,6,24,11,0,884.0,145.0,5.8,28.8,972.0,903.23,672.09
2018,6,24,11,15,889.0,145.0,5.85,28.95,986.5,886.29,659.95
2018,6,24,11,30,894.0,145.0,5.9,29.1,1001.0,865.79,645.43
2018,6,24,11,45,897.5,144.5,5.9,29.3,1008.5,840.26,627.13
2018,6,24,12,0,901.0,144.0,5.9,29.5,1016.0,811.52,606.38
2018,6,24,12,15,902.5,142.5,5.9,29.55,1015.0,777.55,581.18
2018,6,24,12,30,904.0,141.0,5.9,29.6,1014.0,740.86,553.65
2018,6,24,12,45,905.0,139.5,5.9,29.65,1006.5,701.22,523.47
2018,6,24,13,0,906.0,138.0,5.9,29.7,999.0,659.09,490.85
2018,6,24,13,15,902.0,137.5,5.9,29.65,983.0,612.45,454.34
2018,6,24,13,30,898.0,137.0,5.9,29.6,967.0,564.0,415.56
2018,6,24,13,45,892.0,136.0,5.9,29.5,943.5,512.66,373.7
2018,6,24,14,0,886.0,135.0,5.9,29.4,920.0,460.09,329.82
2018,6,24,14,15,878.5,133.5,5.9,29.15,890.0,405.65,283.79
2018,6,24,14,30,871.0,132.0,5.9,28.9,860.0,350.58,236.66
2018,6,24,14,45,860.0,130.5,5.9,28.65,824.5,294.26,189.09
2018,6,24,15,0,849.0,129.0,5.9,28.4,789.0,232.22,139.46
2018,6,24,15,15,837.0,126.5,5.9,28.4,748.5,174.84,99.28
2018,6,24,15,30,825.0,124.0,5.9,28.4,708.0,118.43,72.47
2018,6,24,15,45,806.0,121.5,5.9,27.5,662.0,93.73,72.22
2018,6,24,16,0,787.0,119.0,5.9,26.6,616.0,93.03,72.13
2018,6,24,16,15,761.0,116.5,5.9,25.95,566.5,92.08,71.76
2018,6,24,16,30,735.0,114.0,5.9,25.3,517.0,83.94,65.36
2018,6,24,16,45,704.5,110.0,5.85,24.7,466.5,81.9,64.03
2018,6,24,17,0,674.0,106.0,5.8,24.1,416.0,79.81,62.64
2018,6,24,17,15,635.5,100.0,5.7,23.4,365.0,76.16,59.9
2018,6,24,17,30,597.0,94.0,5.6,22.7,314.0,72.43,57.03
2018,6,24,17,45,546.5,86.5,5.5,22.0,264.5,67.36,52.9
2018,6,24,18,0,496.0,79.0,5.4,21.3,215.0,62.23,48.57
2018,6,24,18,15,430.5,68.5,5.15,20.6,169.5,51.79,39.45
2018,6,24,18,30,365.0,58.0,4.9,19.9,124.0,43.87,32.3
2018,6,24,18,45,279.5,44.5,4.65,19.2,86.0,33.69,22.98
2018,6,24,19,0,194.0,31.0,4.4,18.5,48.0,23.49,12.28
2018,6,24,19,15,109.0,17.5,4.25,18.1,26.0,13.29,0.0
2018,6,24,19,30,24.0,4.0,4.1,17.7,4.0,3.15,0.0
2018,6,24,19,45,12.0,2.0,4.0,17.25,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,4,45,40.5,6.5,3.7,13.3,8.0,0.0,0.0
2018,6,25,5,0,81.0,13.0,3.8,13.5,16.0,30.24,0.0
2018,6,25,5,15,178.0,27.5,3.95,14.0,45.5,97.6,53.73
2018,6,25,5,30,275.0,42.0,4.1,14.5,75.0,161.19,120.95
2018,6,25,5,45,353.0,53.5,4.25,15.0,116.0,220.96,174.8
2018,6,25,6,0,431.0,65.0,4.4,15.5,157.0,292.6,237.51
2018,6,25,6,15,487.5,73.5,4.35,16.05,203.5,354.94,291.42
2018,6,25,6,30,544.0,82.0,4.3,16.6,250.0,421.38,346.98
2018,6,25,6,45,575.5,90.5,4.25,17.15,296.5,476.14,391.29
2018,6,25,7,0,607.0,99.0,4.2,17.7,343.0,531.86,434.76
2018,6,25,7,15,651.0,102.5,4.15,18.2,396.0,591.52,480.2
2018,6,25,7,30,695.0,106.0,4.1,18.7,449.0,652.14,524.94
2018,6,25,7,45,722.0,110.0,4.05,19.2,498.5,700.77,559.11
2018,6,25,8,0,749.0,114.0,4.0,19.7,548.0,748.36,590.96
2018,6,25,8,15,770.5,117.0,4.0,20.3,595.5,784.75,614.01
2018,6,25,8,30,792.0,120.0,4.0,20.9,643.0,823.26,638.28
2018,6,25,8,45,810.0,121.5,4.0,21.5,687.0,854.76,657.23
2018,6,25,9,0,828.0,123.0,4.0,22.1,731.0,883.46,674.05
2018,6,25,9,15,846.0,121.5,4.05,22.65,771.0,905.96,686.84
2018,6,25,9,30,864.0,120.0,4.1,23.2,811.0,913.23,689.19
2018,6,25,9,45,881.0,117.0,4.15,23.75,846.5,926.67,695.96
2018,6,25,10,0,898.0,114.0,4.2,24.3,882.0,936.57,700.34
2018,6,25,10,15,904.5,114.5,4.25,24.75,909.0,936.6,698.41
2018,6,25,10,30,911.0,115.0,4.3,25.2,936.0,932.8,694.09
2018,6,25,10,45,916.5,116.0,4.4,25.6,957.5,924.72,687.4
2018,6,25,11,0,922.0,117.0,4.5,26.0,979.0,912.78,678.22
2018,6,25,11,15,925.0,118.0,4.55,26.25,993.0,894.9,665.32
2018,6,25,11,30,928.0,119.0,4.6,26.5,1007.0,873.37,650.14
2018,6,25,11,45,929.5,118.5,4.7,26.8,1013.0,845.91,631.12
2018,6,25,12,0,931.0,118.0,4.8,27.1,1019.0,815.22,609.84
2018,6,25,12,15,931.5,118.0,4.85,27.15,1018.5,781.13,585.43
2018,6,25,12,30,932.0,118.0,4.9,27.2,1018.0,744.19,558.02
2018,6,25,12,45,932.0,116.5,5.0,27.3,1009.5,703.13,527.19
2018,6,25,13,0,932.0,115.0,5.1,27.4,1001.0,659.55,493.76
2018,6,25,13,15,928.5,114.0,5.15,27.3,984.5,611.98,456.73
2018,6,25,13,30,925.0,113.0,5.2,27.2,968.0,562.49,417.2
2018,6,25,13,45,920.0,112.0,5.25,27.1,944.5,510.56,374.69
2018,6,25,14,0,915.0,111.0,5.3,27.0,921.0,457.23,329.91
2018,6,25,14,15,909.0,109.5,5.3,26.8,892.0,402.05,282.72
2018,6,25,14,30,903.0,108.0,5.3,26.6,863.0,346.03,234.21
2018,6,25,14,45,895.5,105.5,5.35,26.35,828.0,288.41,184.92
2018,6,25,15,0,888.0,103.0,5.4,26.1,793.0,230.61,137.81
2018,6,25,15,15,877.0,100.5,5.4,26.1,752.5,172.44,96.64
2018,6,25,15,30,866.0,98.0,5.4,26.1,712.0,114.96,69.25
2018,6,25,15,45,853.5,95.5,5.35,25.2,668.5,88.38,68.44
2018,6,25,16,0,841.0,93.0,5.3,24.3,625.0,86.59,67.41
2018,6,25,16,15,824.5,90.0,5.3,23.7,578.0,76.11,58.96
2018,6,25,16,30,808.0,87.0,5.3,23.1,531.0,74.27,57.75
2018,6,25,16,45,786.0,83.5,5.3,22.45,481.5,71.87,56.07
2018,6,25,17,0,764.0,80.0,5.3,21.8,432.0,69.39,54.29
2018,6,25,17,15,733.0,76.0,5.25,21.05,381.5,66.31,51.98
2018,6,25,17,30,702.0,72.0,5.2,20.3,331.0,63.19,49.57
2018,6,25,17,45,658.5,67.0,5.2,19.55,281.0,54.52,42.23
2018,6,25,18,0,615.0,62.0,5.2,18.8,231.0,50.65,38.94
2018,6,25,18,15,552.5,55.0,5.05,18.15,184.0,45.06,33.98
2018,6,25,18,30,490.0,48.0,4.9,17.5,137.0,39.49,28.84
2018,6,25,18,45,392.5,39.5,4.8,16.85,97.0,32.52,22.23
2018,6,25,19,0,295.0,31.0,4.7,16.2,57.0,25.64,14.13
2018,6,25,19,15,167.5,18.5,4.6,15.85,31.5,15.25,0.0
2018,6,25,19,30,40.0,6.0,4.5,15.5,6.0,4.72,0.0
2018,6,25,19,45,20.0,3.0,4.4,15.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.5,3.05,12.05,9.5,0.0,0.0
2018,6,26,5,0,113.0,15.0,3.2,12.3,19.0,39.65,0.0
2018,6,26,5,15,236.5,27.0,3.25,12.85,50.5,115.13,62.76
2018,6,26,5,30,360.0,39.0,3.3,13.4,82.0,189.94,142.81
2018,6,26,5,45,445.0,48.0,3.35,13.95,126.0,256.44,203.06
2018,6,26,6,0,530.0,57.0,3.4,14.5,170.0,331.09,268.53
2018,6,26,6,15,587.5,63.0,3.35,15.15,219.0,395.85,324.39
2018,6,26,6,30,645.0,69.0,3.3,15.8,268.0,464.61,381.41
2018,6,26,6,45,685.5,74.5,3.25,16.45,319.5,525.93,430.37
2018,6,26,7,0,726.0,80.0,3.2,17.1,371.0,588.77,478.55
2018,6,26,7,15,756.0,83.5,3.25,17.8,422.5,640.4,516.78
2018,6,26,7,30,786.0,87.0,3.3,18.5,474.0,694.49,555.13
2018,6,26,7,45,809.0,90.5,3.3,19.2,524.5,742.47,586.84
2018,6,26,8,0,832.0,94.0,3.3,19.9,575.0,788.91,616.7
2018,6,26,8,15,849.5,96.5,3.35,20.6,623.0,827.8,640.85
2018,6,26,8,30,867.0,99.0,3.4,21.3,671.0,854.65,656.24
2018,6,26,8,45,880.5,101.5,3.45,22.0,715.5,884.37,673.56
2018,6,26,9,0,894.0,104.0,3.5,22.7,760.0,911.0,688.55
2018,6,26,9,15,901.5,107.5,3.55,23.4,798.5,929.94,698.25
2018,6,26,9,30,909.0,111.0,3.6,24.1,837.0,945.23,705.53
2018,6,26,9,45,913.5,114.5,3.65,24.75,870.0,954.0,708.64
2018,6,26,10,0,918.0,118.0,3.7,25.4,903.0,958.87,709.28
2018,6,26,10,15,924.5,118.5,3.8,25.9,930.0,958.79,707.5
2018,6,26,10,30,931.0,119.0,3.9,26.4,957.0,954.81,703.25
2018,6,26,10,45,937.0,118.5,4.0,26.9,978.0,945.55,695.64
2018,6,26,11,0,943.0,118.0,4.1,27.4,999.0,932.4,685.56
2018,6,26,11,15,946.0,118.0,4.2,27.65,1012.5,913.27,672.26
2018,6,26,11,30,949.0,118.0,4.3,27.9,1026.0,890.46,656.55
2018,6,26,11,45,952.0,117.0,4.45,28.15,1033.0,863.27,638.12
2018,6,26,12,0,955.0,116.0,4.6,28.4,1040.0,832.7,617.38
2018,6,26,12,15,957.0,114.5,4.7,28.45,1039.0,797.8,593.2
2018,6,26,12,30,959.0,113.0,4.8,28.5,1038.0,759.91,565.7
2018,6,26,12,45,961.0,110.5,4.9,28.55,1030.5,718.41,534.99
2018,6,26,13,0,963.0,108.0,5.0,28.6,1023.0,674.16,501.47
2018,6,26,13,15,961.5,106.5,5.1,28.5,1007.5,626.03,464.44
2018,6,26,13,30,960.0,105.0,5.2,28.4,992.0,575.71,424.63
2018,6,26,13,45,958.0,103.0,5.25,28.25,970.0,522.79,381.6
2018,6,26,14,0,956.0,101.0,5.3,28.1,948.0,468.12,335.93
2018,6,26,14,15,951.5,99.5,5.35,27.8,919.0,411.34,287.69
2018,6,26,14,30,947.0,98.0,5.4,27.5,890.0,353.48,237.81
2018,6,26,14,45,940.0,96.0,5.45,27.15,854.5,293.87,186.94
2018,6,26,15,0,933.0,94.0,5.5,26.8,819.0,233.96,138.15
2018,6,26,15,15,923.0,92.0,5.5,26.8,778.0,173.62,95.39
2018,6,26,15,30,913.0,90.0,5.5,26.8,737.0,113.83,66.83
2018,6,26,15,45,901.0,87.0,5.55,25.65,691.5,84.75,65.3
2018,6,26,16,0,889.0,84.0,5.6,24.5,646.0,82.46,63.91
2018,6,26,16,15,873.5,81.0,5.55,23.85,597.5,79.91,62.13
2018,6,26,16,30,858.0,78.0,5.5,23.2,549.0,77.19,60.21
2018,6,26,16,45,836.5,74.5,5.45,22.55,498.0,66.71,51.64
2018,6,26,17,0,815.0,71.0,5.4,21.9,447.0,63.94,49.58
2018,6,26,17,15,786.0,67.5,5.3,21.25,395.5,60.95,47.3
2018,6,26,17,30,757.0,64.0,5.2,20.6,344.0,57.92,44.94
2018,6,26,17,45,716.0,59.5,5.1,19.9,292.5,53.93,41.65
2018,6,26,18,0,675.0,55.0,5.0,19.2,241.0,49.93,38.25
2018,6,26,18,15,613.5,49.5,4.85,18.5,192.5,44.9,33.79
2018,6,26,18,30,552.0,44.0,4.7,17.8,144.0,36.79,26.45
2018,6,26,18,45,454.5,36.5,4.5,17.05,102.5,30.4,20.41
2018,6,26,19,0,357.0,29.0,4.3,16.3,61.0,24.16,13.02
2018,6,26,19,15,206.5,18.0,4.25,15.9,34.0,14.88,0.0
2018,6,26,19,30,56.0,7.0,4.2,15.5,7.0,5.51,0.0
2018,6,26,19,45,28.0,3.5,4.15,15.05,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.5,12.2,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,12.4,16.0,33.83,0.0
2018,6,27,5,15,242.0,25.0,3.8,12.95,49.5,114.85,60.98
2018,6,27,5,30,388.0,37.0,3.9,13.5,83.0,198.11,148.72
2018,6,27,5,45,477.0,45.0,4.05,14.0,128.0,266.54,211.08
2018,6,27,6,0,566.0,53.0,4.2,14.5,173.0,343.5,278.99
2018,6,27,6,15,623.5,58.0,4.2,15.1,222.5,408.72,335.77
2018,6,27,6,30,681.0,63.0,4.2,15.7,272.0,475.41,391.78
2018,6,27,6,45,721.0,67.0,4.15,16.3,324.0,536.55,441.12
2018,6,27,7,0,761.0,71.0,4.1,16.9,376.0,598.93,489.58
2018,6,27,7,15,789.5,74.5,4.1,17.5,428.0,653.57,530.45
2018,6,27,7,30,818.0,78.0,4.1,18.1,480.0,707.71,568.67
2018,6,27,7,45,839.0,81.0,4.1,18.75,530.5,754.64,599.98
2018,6,27,8,0,860.0,84.0,4.1,19.4,581.0,791.77,623.49
2018,6,27,8,15,874.5,86.5,4.1,20.0,628.0,828.5,646.48
2018,6,27,8,30,889.0,89.0,4.1,20.6,675.0,862.6,667.24
2018,6,27,8,45,901.5,91.0,4.15,21.2,719.0,891.54,684.37
2018,6,27,9,0,914.0,93.0,4.2,21.8,763.0,917.3,699.19
2018,6,27,9,15,917.0,98.5,4.25,22.35,800.5,934.81,708.4
2018,6,27,9,30,920.0,104.0,4.3,22.9,838.0,948.43,715.03
2018,6,27,9,45,919.0,110.5,4.35,23.45,869.5,955.43,717.24
2018,6,27,10,0,918.0,117.0,4.4,24.0,901.0,958.33,716.82
2018,6,27,10,15,924.5,118.0,4.5,24.4,929.0,958.79,715.53
2018,6,27,10,30,931.0,119.0,4.6,24.8,957.0,955.32,712.04
2018,6,27,10,45,936.0,119.5,4.7,25.15,978.0,946.13,704.94
2018,6,27,11,0,941.0,120.0,4.8,25.5,999.0,933.03,695.31
2018,6,27,11,15,943.5,120.5,4.9,25.6,1012.5,913.95,682.38
2018,6,27,11,30,946.0,121.0,5.0,25.7,1026.0,891.19,666.95
2018,6,27,11,45,946.5,121.0,5.1,25.85,1031.5,862.87,647.55
2018,6,27,12,0,947.0,121.0,5.2,26.0,1037.0,831.31,625.82
2018,6,27,12,15,946.0,121.5,5.3,25.9,1035.5,795.96,600.93
2018,6,27,12,30,945.0,122.0,5.4,25.8,1034.0,757.8,572.91
2018,6,27,12,45,943.0,122.0,5.5,25.7,1025.0,715.98,541.58
2018,6,27,13,0,941.0,122.0,5.6,25.6,1016.0,671.74,507.65
2018,6,27,13,15,939.0,120.0,5.7,25.4,1000.0,623.84,470.27
2018,6,27,13,30,937.0,118.0,5.8,25.2,984.0,573.86,430.19
2018,6,27,13,45,933.0,117.0,5.85,24.95,961.5,521.73,387.2
2018,6,27,14,0,929.0,116.0,5.9,24.7,939.0,468.07,341.77
2018,6,27,14,15,924.0,113.5,5.9,24.35,909.5,411.76,293.24
2018,6,27,14,30,919.0,111.0,5.9,24.0,880.0,354.49,243.21
2018,6,27,14,45,912.0,108.0,5.95,23.65,844.5,295.7,192.33
2018,6,27,15,0,905.0,105.0,6.0,23.3,809.0,236.65,143.52
2018,6,27,15,15,894.0,103.5,6.0,23.3,768.5,177.98,101.24
2018,6,27,15,30,883.0,102.0,6.0,23.3,728.0,119.95,72.86
2018,6,27,15,45,869.5,98.5,6.05,22.3,682.5,90.56,71.11
2018,6,27,16,0,856.0,95.0,6.1,21.3,637.0,88.18,69.6
2018,6,27,16,15,839.5,91.0,6.05,20.7,588.0,77.13,60.57
2018,6,27,16,30,823.0,87.0,6.0,20.1,539.0,74.61,58.77
2018,6,27,16,45,801.0,83.0,6.0,19.45,489.0,71.84,56.74
2018,6,27,17,0,779.0,79.0,6.0,18.8,439.0,68.96,54.59
2018,6,27,17,15,746.5,75.0,5.95,18.2,387.0,65.8,52.14
2018,6,27,17,30,714.0,71.0,5.9,17.6,335.0,62.6,49.61
2018,6,27,17,45,670.0,65.5,5.8,16.95,284.0,53.59,41.87
2018,6,27,18,0,626.0,60.0,5.7,16.3,233.0,49.28,38.14
2018,6,27,18,15,560.0,54.0,5.55,15.75,185.5,44.36,33.7
2018,6,27,18,30,494.0,48.0,5.4,15.2,138.0,39.52,29.15
2018,6,27,18,45,392.5,40.0,5.2,14.65,98.0,32.92,22.81
2018,6,27,19,0,291.0,32.0,5.0,14.1,58.0,26.48,14.99
2018,6,27,19,15,165.0,19.0,4.9,13.85,32.0,15.68,0.0
2018,6,27,19,30,39.0,6.0,4.8,13.6,6.0,4.72,0.0
2018,6,27,19,45,19.5,3.0,4.65,13.35,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,45,31.5,6.5,3.45,12.55,7.5,0.0,0.0
2018,6,28,5,0,63.0,13.0,3.6,12.8,15.0,25.68,0.0
2018,6,28,5,15,175.0,27.5,3.6,13.35,45.5,95.84,49.01
2018,6,28,5,30,287.0,42.0,3.6,13.9,76.0,165.29,123.71
2018,6,28,5,45,379.0,51.0,3.65,14.45,118.0,231.29,182.85
2018,6,28,6,0,471.0,60.0,3.7,15.0,160.0,305.96,248.04
2018,6,28,6,15,532.0,67.0,3.65,15.6,207.5,370.85,304.03
2018,6,28,6,30,593.0,74.0,3.6,16.2,255.0,440.2,361.78
2018,6,28,6,45,637.0,79.0,3.5,16.8,305.5,500.93,410.57
2018,6,28,7,0,681.0,84.0,3.4,17.4,356.0,563.53,458.97
2018,6,28,7,15,712.5,88.5,3.4,17.95,407.0,618.29,499.93
2018,6,28,7,30,744.0,93.0,3.4,18.5,458.0,669.98,537.39
2018,6,28,7,45,768.5,96.0,3.35,19.1,507.5,717.32,569.05
2018,6,28,8,0,793.0,99.0,3.3,19.7,557.0,763.31,598.95
2018,6,28,8,15,811.5,102.0,3.3,20.25,604.0,802.65,623.81
2018,6,28,8,30,830.0,105.0,3.3,20.8,651.0,839.67,646.67
2018,6,28,8,45,845.0,107.0,3.3,21.4,694.5,869.97,664.4
2018,6,28,9,0,860.0,109.0,3.3,22.0,738.0,886.53,672.53
2018,6,28,9,15,871.5,110.5,3.35,22.55,777.0,906.66,683.66
2018,6,28,9,30,883.0,112.0,3.4,23.1,816.0,923.39,692.44
2018,6,28,9,45,892.0,113.5,3.4,23.6,850.0,934.28,697.15
2018,6,28,10,0,901.0,115.0,3.4,24.1,884.0,941.46,699.49
2018,6,28,10,15,906.5,116.0,3.5,24.55,910.5,941.18,697.76
2018,6,28,10,30,912.0,117.0,3.6,25.0,937.0,937.06,693.62
2018,6,28,10,45,916.0,117.5,3.7,25.45,957.0,927.3,685.84
2018,6,28,11,0,920.0,118.0,3.8,25.9,977.0,913.75,675.64
2018,6,28,11,15,923.0,118.0,3.9,26.15,990.5,895.17,662.69
2018,6,28,11,30,926.0,118.0,4.0,26.4,1004.0,872.99,647.35
2018,6,28,11,45,926.5,118.5,4.1,26.7,1009.5,845.73,628.45
2018,6,28,12,0,927.0,119.0,4.2,27.0,1015.0,815.26,607.34
2018,6,28,12,15,929.5,116.5,4.3,27.15,1014.0,780.92,582.97
2018,6,28,12,30,932.0,114.0,4.4,27.3,1013.0,743.67,555.5
2018,6,28,12,45,934.0,111.0,4.5,27.45,1005.5,702.92,524.94
2018,6,28,13,0,936.0,108.0,4.6,27.6,998.0,659.52,491.89
2018,6,28,13,15,932.5,108.0,4.65,27.55,982.0,612.61,455.54
2018,6,28,13,30,929.0,108.0,4.7,27.5,966.0,563.74,416.68
2018,6,28,13,45,924.0,107.5,4.8,27.45,943.5,512.04,374.68
2018,6,28,14,0,919.0,107.0,4.9,27.4,921.0,458.91,330.33
2018,6,28,14,15,912.5,105.5,4.95,27.15,891.5,403.38,283.23
2018,6,28,14,30,906.0,104.0,5.0,26.9,862.0,347.05,234.74
2018,6,28,14,45,897.0,102.5,5.1,26.65,827.0,289.56,185.67
2018,6,28,15,0,888.0,101.0,5.2,26.4,792.0,232.02,138.73
2018,6,28,15,15,877.5,99.0,5.2,26.4,752.0,174.19,97.44
2018,6,28,15,30,867.0,97.0,5.2,26.4,712.0,116.96,69.47
2018,6,28,15,45,853.5,94.5,5.3,25.45,668.0,87.8,67.88
2018,6,28,16,0,840.0,92.0,5.4,24.5,624.0,85.97,66.84
2018,6,28,16,15,821.5,89.5,5.45,23.85,576.5,75.69,58.58
2018,6,28,16,30,803.0,87.0,5.5,23.2,529.0,74.14,57.62
2018,6,28,16,45,778.5,84.0,5.55,22.55,479.0,72.05,56.19
2018,6,28,17,0,754.0,81.0,5.6,21.9,429.0,69.91,54.71
2018,6,28,17,15,722.0,77.0,5.6,21.1,378.5,66.86,52.44
2018,6,28,17,30,690.0,73.0,5.6,20.3,328.0,58.89,45.83
2018,6,28,17,45,645.5,67.5,5.6,19.5,278.0,54.7,42.39
2018,6,28,18,0,601.0,62.0,5.6,18.7,228.0,50.48,38.81
2018,6,28,18,15,535.0,55.5,5.45,18.0,181.0,45.27,34.18
2018,6,28,18,30,469.0,49.0,5.3,17.3,134.0,40.13,29.42
2018,6,28,18,45,368.0,40.0,5.2,16.6,94.5,32.78,22.49
2018,6,28,19,0,267.0,31.0,5.1,15.9,55.0,25.53,14.13
2018,6,28,19,15,150.5,18.5,5.0,15.55,30.5,14.11,0.0
2018,6,28,19,30,34.0,6.0,4.9,15.2,6.0,4.72,0.0
2018,6,28,19,45,17.0,3.0,4.8,14.85,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.35,12.45,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.6,12.8,16.0,36.67,0.0
2018,6,29,5,15,240.5,24.0,2.7,13.45,47.5,112.67,55.92
2018,6,29,5,30,373.0,35.0,2.8,14.1,79.0,190.51,141.9
2018,6,29,5,45,460.0,42.0,2.9,14.75,121.5,255.98,201.43
2018,6,29,6,0,547.0,49.0,3.0,15.4,164.0,329.82,266.07
2018,6,29,6,15,603.5,54.5,2.95,16.3,212.5,393.92,320.97
2018,6,29,6,30,660.0,60.0,2.9,17.2,261.0,459.92,375.24
2018,6,29,6,45,699.5,64.0,2.85,18.1,311.5,519.72,422.36
2018,6,29,7,0,739.0,68.0,2.8,19.0,362.0,580.84,468.46
2018,6,29,7,15,767.5,71.5,2.75,20.15,413.0,634.61,506.64
2018,6,29,7,30,796.0,75.0,2.7,21.3,464.0,688.0,542.05
2018,6,29,7,45,818.5,77.5,2.7,22.45,514.0,734.82,571.32
2018,6,29,8,0,841.0,80.0,2.7,23.6,564.0,772.21,593.13
2018,6,29,8,15,857.5,82.5,2.75,24.55,611.5,810.23,615.71
2018,6,29,8,30,874.0,85.0,2.8,25.5,659.0,845.79,636.17
2018,6,29,8,45,887.0,86.5,2.85,26.4,702.5,874.49,651.8
2018,6,29,9,0,900.0,88.0,2.9,27.3,746.0,900.11,665.24
2018,6,29,9,15,907.5,91.0,3.0,28.1,784.5,919.09,674.82
2018,6,29,9,30,915.0,94.0,3.1,28.9,823.0,934.43,682.04
2018,6,29,9,45,919.5,97.0,3.2,29.7,855.5,943.27,685.06
2018,6,29,10,0,924.0,100.0,3.3,30.5,888.0,948.23,685.68
2018,6,29,10,15,929.5,101.5,3.4,31.1,915.5,948.69,684.05
2018,6,29,10,30,935.0,103.0,3.5,31.7,943.0,945.21,680.0
2018,6,29,10,45,939.0,104.0,3.6,32.35,964.0,935.99,672.22
2018,6,29,11,0,943.0,105.0,3.7,33.0,985.0,922.87,662.04
2018,6,29,11,15,944.5,105.5,3.8,33.3,997.5,903.33,648.74
2018,6,29,11,30,946.0,106.0,3.9,33.6,1010.0,880.15,633.11
2018,6,29,11,45,947.0,106.0,4.05,33.95,1016.0,852.65,614.74
2018,6,29,12,0,948.0,106.0,4.2,34.3,1022.0,821.84,594.12
2018,6,29,12,15,946.0,107.0,4.3,34.4,1020.5,786.49,570.23
2018,6,29,12,30,944.0,108.0,4.4,34.5,1019.0,748.35,542.99
2018,6,29,12,45,940.0,109.5,4.55,34.6,1010.0,706.66,512.83
2018,6,29,13,0,936.0,111.0,4.7,34.7,1001.0,662.65,480.31
2018,6,29,13,15,933.5,110.5,4.8,34.6,985.5,615.92,445.38
2018,6,29,13,30,931.0,110.0,4.9,34.5,970.0,567.13,407.87
2018,6,29,13,45,927.0,108.0,5.0,34.45,947.0,514.73,366.51
2018,6,29,14,0,923.0,106.0,5.1,34.4,924.0,460.83,322.79
2018,6,29,14,15,916.5,104.5,5.15,34.15,894.5,405.08,276.79
2018,6,29,14,30,910.0,103.0,5.2,33.9,865.0,348.53,229.4
2018,6,29,14,45,901.5,101.0,5.25,33.65,829.5,290.61,181.24
2018,6,29,15,0,893.0,99.0,5.3,33.4,794.0,232.59,135.09
2018,6,29,15,15,882.5,97.0,5.3,33.4,754.0,174.46,94.57
2018,6,29,15,30,872.0,95.0,5.3,33.4,714.0,116.94,66.94
2018,6,29,15,45,858.5,92.5,5.35,32.5,669.5,86.77,65.07
2018,6,29,16,0,845.0,90.0,5.4,31.6,625.0,84.91,64.02
2018,6,29,16,15,828.5,86.5,5.35,31.0,577.5,73.92,55.38
2018,6,29,16,30,812.0,83.0,5.3,30.4,530.0,71.66,53.85
2018,6,29,16,45,789.5,80.0,5.3,29.75,480.5,69.5,52.4
2018,6,29,17,0,767.0,77.0,5.3,29.1,431.0,67.28,50.88
2018,6,29,17,15,736.5,73.0,5.2,28.25,380.5,64.13,48.59
2018,6,29,17,30,706.0,69.0,5.1,27.4,330.0,60.94,46.2
2018,6,29,17,45,664.5,63.5,5.05,26.5,280.0,52.07,38.91
2018,6,29,18,0,623.0,58.0,5.0,25.6,230.0,47.75,35.35
2018,6,29,18,15,560.5,52.5,4.85,24.6,183.5,43.21,31.45
2018,6,29,18,30,498.0,47.0,4.7,23.6,137.0,38.75,27.44
2018,6,29,18,45,401.0,38.5,4.55,22.65,97.0,31.73,20.99
2018,6,29,19,0,304.0,30.0,4.4,21.7,57.0,24.81,13.16
2018,6,29,19,15,173.5,18.0,4.35,21.1,31.5,14.82,0.0
2018,6,29,19,30,43.0,6.0,4.3,20.5,6.0,4.72,0.0
2018,6,29,19,45,21.5,3.0,4.25,19.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,18.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,16.75,8.5,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,17.1,17.0,43.21,0.0
2018,6,30,5,15,277.5,22.0,1.35,17.95,48.5,121.63,56.86
2018,6,30,5,30,420.0,31.0,1.5,18.8,80.0,203.24,147.7
2018,6,30,5,45,503.0,38.0,1.6,19.65,124.0,269.16,206.56
2018,6,30,6,0,586.0,45.0,1.7,20.5,168.0,340.84,267.75
2018,6,30,6,15,639.5,50.0,1.75,21.3,216.5,405.11,321.4
2018,6,30,6,30,693.0,55.0,1.8,22.1,265.0,472.92,375.55
2018,6,30,6,45,730.0,58.5,1.8,22.9,316.0,531.99,420.66
2018,6,30,7,0,767.0,62.0,1.8,23.7,367.0,592.12,464.59
2018,6,30,7,15,793.5,65.5,1.85,24.6,418.0,645.6,501.94
2018,6,30,7,30,820.0,69.0,1.9,25.5,469.0,691.78,531.53
2018,6,30,7,45,840.5,71.5,1.95,26.45,519.0,737.44,559.73
2018,6,30,8,0,861.0,74.0,2.0,27.4,569.0,781.44,586.07
2018,6,30,8,15,876.0,76.0,2.05,28.25,616.0,818.32,607.29
2018,6,30,8,30,891.0,78.0,2.1,29.1,663.0,852.64,626.48
2018,6,30,8,45,902.0,80.0,2.15,29.9,706.0,880.65,641.41
2018,6,30,9,0,913.0,82.0,2.2,30.7,749.0,905.44,654.15
2018,6,30,9,15,921.0,84.0,2.3,31.55,787.5,924.14,663.23
2018,6,30,9,30,929.0,86.0,2.4,32.4,826.0,939.19,670.03
2018,6,30,9,45,935.0,88.0,2.5,33.2,859.0,948.65,673.46
2018,6,30,10,0,941.0,90.0,2.6,34.0,892.0,954.23,674.55
2018,6,30,10,15,946.0,91.5,2.65,34.6,919.5,954.43,672.51
2018,6,30,10,30,951.0,93.0,2.7,35.2,947.0,950.66,668.12
2018,6,30,10,45,955.0,93.0,2.8,35.85,967.5,940.57,660.17
2018,6,30,11,0,959.0,93.0,2.9,36.5,988.0,926.58,649.88
2018,6,30,11,15,960.5,94.0,3.0,36.85,1001.0,907.51,637.27
2018,6,30,11,30,962.0,95.0,3.1,37.2,1014.0,884.7,622.33
2018,6,30,11,45,962.5,95.5,3.15,37.5,1020.0,857.07,604.16
2018,6,30,12,0,963.0,96.0,3.2,37.8,1026.0,826.08,583.81
2018,6,30,12,15,959.5,98.0,3.3,38.0,1024.0,790.16,560.45
2018,6,30,12,30,956.0,100.0,3.4,38.2,1022.0,751.46,533.48
2018,6,30,12,45,950.0,103.0,3.45,38.35,1012.5,709.28,503.47
2018,6,30,13,0,944.0,106.0,3.5,38.5,1003.0,664.86,471.24
2018,6,30,13,15,941.0,105.5,3.55,38.5,987.5,617.55,436.54
2018,6,30,13,30,938.0,105.0,3.6,38.5,972.0,568.21,399.39
2018,6,30,13,45,933.5,104.0,3.65,38.55,949.0,515.97,359.01
2018,6,30,14,0,929.0,103.0,3.7,38.6,926.0,462.24,316.37
2018,6,30,14,15,923.0,102.0,3.75,38.45,897.0,406.7,271.6
2018,6,30,14,30,917.0,101.0,3.8,38.3,868.0,350.28,225.39
2018,6,30,14,45,909.0,99.0,3.8,38.2,833.0,292.08,178.02
2018,6,30,15,0,901.0,97.0,3.8,38.1,798.0,233.71,132.54
2018,6,30,15,15,890.5,95.0,3.8,38.1,757.5,175.11,92.53
2018,6,30,15,30,880.0,93.0,3.8,38.1,717.0,117.1,65.06
2018,6,30,15,45,866.0,90.5,3.95,37.5,672.5,85.81,62.86
2018,6,30,16,0,852.0,88.0,4.1,36.9,628.0,83.89,61.72
2018,6,30,16,15,831.5,86.5,4.25,36.2,579.5,73.99,54.17
2018,6,30,16,30,811.0,85.0,4.4,35.5,531.0,72.98,53.71
2018,6,30,16,45,783.5,82.5,4.55,34.8,480.0,71.11,52.55
2018,6,30,17,0,756.0,80.0,4.7,34.1,429.0,69.22,51.36
2018,6,30,17,15,718.5,76.5,4.9,32.85,377.0,66.42,49.51
2018,6,30,17,30,681.0,73.0,5.1,31.6,325.0,58.75,43.54
2018,6,30,17,45,629.0,69.0,5.25,30.35,274.5,55.55,41.18
2018,6,30,18,0,577.0,65.0,5.4,29.1,224.0,52.45,38.76
2018,6,30,18,15,505.5,58.0,5.4,27.75,177.0,46.93,34.15
2018,6,30,18,30,434.0,51.0,5.4,26.4,130.0,41.46,29.37
2018,6,30,18,45,333.5,40.5,5.4,25.0,90.5,33.0,21.8
2018,6,30,19,0,233.0,30.0,5.4,23.6,51.0,22.93,11.59
2018,6,30,19,15,131.5,17.5,5.35,22.9,28.0,13.34,0.0
2018,6,30,19,30,30.0,5.0,5.3,22.2,5.0,3.93,0.0
2018,6,30,19,45,15.0,2.5,5.2,21.5,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,20.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,19.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,17.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.05,15.35,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,15.5,12.0,23.24,0.0
2018,7,1,5,15,154.5,24.0,4.2,16.1,39.0,84.51,37.06
2018,7,1,5,30,246.0,38.0,4.3,16.7,66.0,145.81,107.09
2018,7,1,5,45,321.5,50.5,4.4,17.3,106.0,203.96,159.33
2018,7,1,6,0,397.0,63.0,4.5,17.9,146.0,269.98,216.92
2018,7,1,6,15,455.5,73.0,4.55,18.55,192.0,336.78,274.07
2018,7,1,6,30,514.0,83.0,4.6,19.2,238.0,404.39,330.33
2018,7,1,6,45,558.0,91.0,4.65,19.85,287.5,465.13,379.4
2018,7,1,7,0,602.0,99.0,4.7,20.5,337.0,527.98,428.51
2018,7,1,7,15,635.5,105.0,4.65,21.15,387.0,583.04,469.78
2018,7,1,7,30,669.0,111.0,4.6,21.8,437.0,638.4,509.96
2018,7,1,7,45,695.5,116.0,4.55,22.5,486.0,687.2,543.89
2018,7,1,8,0,722.0,121.0,4.5,23.2,535.0,735.02,575.53
2018,7,1,8,15,742.5,124.5,4.5,23.8,581.5,774.9,601.0
2018,7,1,8,30,763.0,128.0,4.5,24.4,628.0,807.8,621.13
2018,7,1,8,45,779.5,131.0,4.5,25.0,671.5,839.35,640.07
2018,7,1,9,0,796.0,134.0,4.5,25.6,715.0,868.14,656.87
2018,7,1,9,15,816.5,133.0,4.55,26.2,756.5,893.43,671.48
2018,7,1,9,30,837.0,132.0,4.6,26.8,798.0,915.57,683.88
2018,7,1,9,45,858.0,127.0,4.6,27.35,834.5,917.95,682.66
2018,7,1,10,0,879.0,122.0,4.6,27.9,871.0,929.84,688.12
2018,7,1,10,15,884.5,124.5,4.7,28.3,898.5,931.06,687.57
2018,7,1,10,30,890.0,127.0,4.8,28.7,926.0,928.45,684.62
2018,7,1,10,45,893.5,129.5,4.9,29.1,947.0,920.21,678.01
2018,7,1,11,0,897.0,132.0,5.0,29.5,968.0,908.17,668.96
2018,7,1,11,15,898.5,133.0,5.1,29.75,981.0,889.42,655.88
2018,7,1,11,30,900.0,134.0,5.2,30.0,994.0,867.17,640.47
2018,7,1,11,45,898.5,136.5,5.3,30.2,999.5,840.32,622.06
2018,7,1,12,0,897.0,139.0,5.4,30.4,1005.0,810.38,601.48
2018,7,1,12,15,890.5,143.0,5.55,30.45,1002.0,774.98,576.13
2018,7,1,12,30,884.0,147.0,5.7,30.5,999.0,737.2,548.54
2018,7,1,12,45,874.0,152.0,5.8,30.5,988.5,695.64,517.57
2018,7,1,13,0,864.0,157.0,5.9,30.5,978.0,652.36,484.66
2018,7,1,13,15,858.5,157.0,5.95,30.3,961.5,606.91,449.71
2018,7,1,13,30,853.0,157.0,6.0,30.1,945.0,564.05,415.57
2018,7,1,13,45,845.0,157.0,6.1,29.85,921.5,512.92,374.65
2018,7,1,14,0,837.0,157.0,6.2,29.6,898.0,460.88,331.91
2018,7,1,14,15,829.0,155.0,6.2,29.3,869.0,406.81,286.6
2018,7,1,14,30,821.0,153.0,6.2,29.0,840.0,352.35,240.32
2018,7,1,14,45,810.0,151.0,6.2,28.65,805.0,296.99,193.7
2018,7,1,15,0,799.0,149.0,6.2,28.3,770.0,242.04,149.31
2018,7,1,15,15,786.0,145.5,6.2,28.3,730.0,186.57,109.57
2018,7,1,15,30,773.0,142.0,6.2,28.3,690.0,132.25,81.74
2018,7,1,15,45,756.0,137.5,6.1,27.45,645.5,94.12,72.55
2018,7,1,16,0,739.0,133.0,6.0,26.6,601.0,92.73,71.88
2018,7,1,16,15,715.5,128.5,5.9,25.95,553.0,91.03,70.88
2018,7,1,16,30,692.0,124.0,5.8,25.3,505.0,89.22,69.79
2018,7,1,16,45,662.5,119.0,5.7,24.7,455.5,86.86,68.2
2018,7,1,17,0,633.0,114.0,5.6,24.1,406.0,84.41,66.53
2018,7,1,17,15,594.0,107.5,5.55,23.4,356.0,80.67,63.74
2018,7,1,17,30,555.0,101.0,5.5,22.7,306.0,76.84,60.81
2018,7,1,17,45,503.5,91.5,5.4,22.0,256.5,70.5,55.61
2018,7,1,18,0,452.0,82.0,5.3,21.3,207.0,61.16,47.65
2018,7,1,18,15,387.0,71.0,5.15,20.6,162.5,53.07,40.57
2018,7,1,18,30,322.0,60.0,5.0,19.9,118.0,44.93,33.22
2018,7,1,18,45,241.0,45.0,4.85,19.25,81.0,33.83,23.1
2018,7,1,19,0,160.0,30.0,4.7,18.6,44.0,22.65,11.7
2018,7,1,19,15,89.0,17.0,4.65,18.2,24.0,12.89,0.0
2018,7,1,19,30,18.0,4.0,4.6,17.8,4.0,3.15,0.0
2018,7,1,19,45,9.0,2.0,4.55,17.35,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
