Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,7.87,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,150.09,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,279.53,210.4
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,403.33,327.08
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,489.66,401.29
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,581.15,474.3
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,647.9,524.08
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,722.38,576.91
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,783.25,617.06
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,843.29,654.87
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,891.16,682.59
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,936.75,707.9
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,960.3,718.01
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,992.03,733.5
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,1015.46,744.39
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,1035.12,752.92
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,1046.19,755.39
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,1053.15,755.48
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,1053.81,752.6
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,1050.24,747.31
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,1039.92,737.27
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,1025.42,724.89
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,1004.36,709.95
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,979.32,692.68
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,948.18,671.52
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,913.4,648.13
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,872.93,623.53
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,829.43,596.5
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,780.62,564.09
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,729.56,528.26
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,675.65,490.12
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,619.87,449.26
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,560.82,404.53
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,500.68,357.37
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,438.37,307.24
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,375.8,255.55
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,308.55,199.99
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,244.46,147.9
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,179.93,100.18
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,117.29,65.41
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,78.07,58.85
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,76.05,57.7
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,66.83,50.43
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,63.31,47.82
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,58.84,44.3
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,54.35,40.64
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,47.31,34.67
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,40.24,28.42
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,31.28,20.17
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,22.37,7.15
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,11.8,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,7.08,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,106.68,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,255.82,190.22
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,371.44,301.67
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,458.69,376.96
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,551.54,451.55
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,625.39,506.68
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,701.07,559.98
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,762.03,599.8
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,817.05,633.5
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,866.03,661.54
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,912.83,687.0
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,948.95,704.47
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,981.98,719.45
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,1008.31,732.16
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,1017.71,734.21
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,1032.29,739.15
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,1042.94,741.63
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,1043.94,740.27
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,1040.8,736.56
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,1031.04,728.03
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,1017.14,717.15
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,996.22,703.32
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,971.38,687.1
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,940.9,667.18
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,906.8,644.92
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,867.1,619.16
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,824.41,591.33
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,776.42,558.77
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,726.2,523.17
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,671.64,484.43
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,615.35,443.22
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,556.69,399.06
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,497.05,352.58
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,435.53,303.58
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,371.78,251.57
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,307.33,198.44
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,243.76,147.13
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,180.04,100.47
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,118.37,66.64
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,79.89,60.01
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,71.32,53.45
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,67.56,50.74
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,63.74,47.91
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,58.94,44.16
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,54.12,40.24
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,47.51,34.67
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,40.91,28.84
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,31.18,19.9
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,19.8,3.49
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,10.62,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,112.1,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,265.12,194.6
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,384.55,313.02
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,471.13,388.73
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,563.24,463.54
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,634.45,517.42
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,707.16,569.46
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,760.88,604.94
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,819.3,642.26
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,865.63,670.05
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,909.62,695.44
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,943.72,713.91
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,974.55,729.95
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,997.53,741.4
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,1016.81,750.46
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,1029.3,755.52
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,1037.74,758.1
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,1038.77,756.66
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,1021.09,743.32
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,1010.98,735.04
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,996.9,724.23
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,976.95,710.31
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,953.21,694.01
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,923.57,674.04
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,890.48,651.73
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,855.77,628.51
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,817.15,602.53
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,774.75,573.0
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,728.35,539.18
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,674.4,499.38
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,618.35,456.83
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,558.75,410.45
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,497.82,361.58
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,434.45,309.59
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,370.48,255.57
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,305.62,200.32
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,241.1,146.55
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,175.8,97.36
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,112.03,62.01
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,65.81,49.74
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,63.36,48.17
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,59.6,45.33
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,55.75,42.35
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,51.65,39.03
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,47.55,35.59
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,41.97,30.69
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,33.6,23.16
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,26.24,16.03
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,19.15,0.2
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,9.05,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,34.39,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,101.26,69.96
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,141.32,113.18
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,182.95,150.7
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,225.86,188.1
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,277.27,231.75
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,331.4,276.3
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,412.8,341.43
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,496.53,406.07
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,635.91,511.98
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,767.89,606.27
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,832.4,648.0
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,895.27,687.84
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,880.45,673.46
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,859.68,655.79
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,959.57,721.29
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,1031.5,765.25
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,989.47,735.08
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,938.88,700.03
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,824.16,617.79
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,698.5,525.45
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,757.71,568.97
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,792.13,594.02
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,838.03,628.23
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,859.98,645.06
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,765.51,577.02
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,668.45,506.22
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,635.43,482.21
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,600.78,456.2
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,587.55,446.03
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,566.65,429.1
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,497.91,375.54
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,433.5,324.9
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,379.9,282.01
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,329.2,240.77
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,273.77,198.06
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,230.06,166.23
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,188.93,136.97
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,153.71,114.57
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,131.32,106.37
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,114.78,93.25
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,101.67,82.55
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,87.91,71.08
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,75.58,60.61
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,61.66,48.52
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,50.58,38.62
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,39.24,28.29
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,27.34,16.91
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,15.15,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,7.87,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,31.89,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,118.0,80.36
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,179.14,144.63
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,306.16,254.59
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,429.55,359.06
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,567.24,469.45
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,701.69,571.49
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,761.57,613.24
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,820.7,653.27
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,864.0,680.44
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,904.81,705.21
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,945.07,729.03
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,970.37,742.08
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,992.81,753.31
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,1011.57,762.0
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,1022.39,765.42
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,1029.19,766.32
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,1029.63,764.54
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,1025.97,760.27
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,1015.71,751.47
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,1001.36,740.2
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,981.08,726.41
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,956.89,710.09
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,926.61,689.71
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,892.77,666.88
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,854.34,641.41
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,812.6,613.4
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,766.52,581.25
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,717.54,544.96
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,663.46,504.2
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,607.43,460.67
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,539.8,407.05
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,476.94,355.9
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,403.32,296.81
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,341.7,247.34
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,283.11,200.01
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,233.86,161.54
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,182.49,119.67
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,126.33,82.65
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,84.99,66.98
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,69.1,53.87
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,66.43,51.86
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,63.78,49.81
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,55.01,42.35
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,45.85,34.4
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,40.52,29.6
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,35.32,24.68
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,25.81,15.26
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,15.23,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,7.87,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,14.89,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,101.25,66.39
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,168.59,135.96
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,246.68,205.26
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,351.33,293.95
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,362.03,302.89
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,389.63,324.1
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,438.78,361.82
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,487.77,398.0
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,571.97,460.13
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,635.05,504.73
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,804.44,625.45
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,958.82,725.85
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,988.66,739.61
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,1028.24,760.82
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,1032.3,758.47
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,1031.98,753.87
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,1026.69,747.41
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,1017.28,738.57
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,1006.66,729.06
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,978.19,708.32
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,959.29,695.99
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,950.55,690.14
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,927.67,674.59
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,900.24,656.23
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,858.61,629.41
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,814.11,600.48
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,766.96,568.76
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,717.23,533.14
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,648.93,483.17
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,587.75,436.98
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,530.03,392.3
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,472.37,346.23
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,405.77,293.11
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,344.92,243.56
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,285.52,195.13
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,231.27,152.11
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,179.71,118.54
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,149.62,106.25
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,121.5,96.59
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,109.02,86.83
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,98.42,78.37
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,87.54,69.51
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,74.44,58.54
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,60.0,46.18
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,48.37,35.98
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,36.4,25.25
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,24.37,13.55
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,12.14,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,6.29,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,69.4,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,241.35,158.91
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,392.57,319.31
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,481.75,399.44
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,571.1,474.47
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,645.72,533.82
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,721.77,591.4
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,783.1,635.28
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,843.65,677.0
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,891.07,707.48
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,924.94,727.47
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,959.37,748.05
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,990.73,766.19
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,1012.89,777.33
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,1031.25,785.87
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,1042.25,790.07
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,1049.06,791.61
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,1049.68,789.95
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,1046.1,785.68
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,1036.25,777.54
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,1022.18,766.75
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,1001.61,752.18
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,976.99,734.97
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,945.63,713.2
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,910.57,688.88
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,869.93,661.14
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,826.07,630.96
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,778.21,596.96
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,727.68,558.6
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,672.87,516.43
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,616.02,471.44
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,555.26,421.98
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,493.27,369.99
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,429.94,315.55
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,366.1,259.42
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,301.01,201.97
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,236.26,146.46
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,171.36,96.77
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,108.08,61.9
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,64.74,50.08
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,61.84,47.91
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,58.01,44.85
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,54.1,41.65
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,49.92,38.11
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,45.77,34.45
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,39.73,28.97
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,31.09,21.0
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,22.9,12.11
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,14.16,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,107.56,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,270.84,170.33
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,413.81,334.12
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,497.36,408.71
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,594.8,488.49
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,667.75,544.27
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,741.85,597.71
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,801.62,638.0
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,860.44,675.79
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,896.77,696.78
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,941.03,722.77
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,974.93,740.84
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,1005.64,756.49
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,1028.31,766.92
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,1047.17,774.85
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,1058.35,778.5
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,1065.36,779.68
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,1065.08,776.68
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,1060.48,771.21
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,1048.45,761.08
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,1032.18,748.52
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,1009.77,733.23
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,983.3,715.45
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,951.7,694.4
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,916.38,670.91
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,875.38,644.38
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,831.16,615.42
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,781.76,582.18
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,729.82,544.5
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,674.68,503.85
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,617.52,460.35
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,556.89,412.79
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,495.03,362.59
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,430.43,309.02
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,365.48,253.65
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,299.67,197.11
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,234.42,142.47
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,169.34,93.66
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,105.95,59.58
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,64.04,48.78
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,61.82,47.25
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,58.3,44.53
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,54.75,41.71
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,50.19,37.89
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,45.64,33.93
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,36.51,25.85
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,31.0,20.62
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,22.45,10.98
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,13.38,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,100.49,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,259.57,152.77
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,400.96,322.54
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,484.46,397.81
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,582.37,478.51
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,656.75,536.3
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,732.46,592.02
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,791.95,633.22
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,850.53,672.13
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,886.87,693.65
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,931.21,720.29
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,964.77,738.91
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,995.19,755.15
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,1016.09,765.72
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,1033.08,773.78
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,1042.43,776.44
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,1047.6,776.55
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,1047.64,774.25
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,1043.48,769.44
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,1032.64,760.31
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,1017.63,748.67
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,996.07,734.24
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,970.55,717.21
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,938.88,695.74
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,903.61,671.82
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,863.33,645.15
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,819.93,616.08
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,772.04,582.92
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,721.58,545.64
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,667.25,504.77
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,610.93,461.17
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,551.58,414.12
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,491.0,364.37
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,427.27,310.74
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,363.18,255.37
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,298.21,198.84
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,233.77,144.27
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,169.06,95.24
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,99.69,55.85
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,65.11,50.18
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,62.26,48.15
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,58.82,45.46
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,55.34,42.67
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,50.84,38.87
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,46.37,34.93
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,36.79,26.34
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,30.93,20.68
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,21.57,9.54
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,11.8,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,80.48,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,232.75,126.17
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,370.66,298.24
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,463.55,381.83
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,562.61,463.93
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,639.23,523.8
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,712.5,577.97
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,774.41,620.82
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,835.57,661.24
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,884.51,691.66
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,931.27,719.69
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,966.76,739.27
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,986.81,748.15
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,1009.25,758.84
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,1028.01,766.99
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,1039.84,771.2
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,1047.61,772.96
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,1048.11,770.92
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,1044.41,766.4
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,1032.85,756.46
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,1017.15,744.12
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,995.52,728.43
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,969.93,710.34
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,938.27,688.84
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,903.02,665.0
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,862.31,637.95
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,818.52,608.67
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,769.6,574.72
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,718.26,536.97
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,663.97,496.93
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,607.8,454.11
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,548.13,407.08
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,487.32,357.56
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,424.08,305.09
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,360.6,250.97
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,296.49,195.88
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,233.12,142.93
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,163.68,90.87
2018,9,18,15,30,826.0,80.0,3.8,26.7,493.0,100.88,57.08
2018,9,18,15,45,800.0,76.5,4.05,25.8,443.5,67.59,51.85
2018,9,18,16,0,774.0,73.0,4.3,24.9,394.0,64.81,49.87
2018,9,18,16,15,736.5,69.0,4.4,24.05,342.0,61.42,47.28
2018,9,18,16,30,699.0,65.0,4.5,23.2,290.0,58.04,44.62
2018,9,18,16,45,644.0,59.5,4.6,22.4,238.0,49.12,37.03
2018,9,18,17,0,589.0,54.0,4.7,21.6,186.0,44.67,33.12
2018,9,18,17,15,497.5,46.0,4.75,20.55,137.5,38.01,27.12
2018,9,18,17,30,406.0,38.0,4.8,19.5,89.0,31.48,20.86
2018,9,18,17,45,255.0,26.0,4.85,18.45,53.0,21.46,8.08
2018,9,18,18,0,104.0,14.0,4.9,17.4,17.0,11.02,0.0
2018,9,18,18,15,52.0,7.0,4.8,16.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
