Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,45,39.5,6.0,1.2,10.65,7.0,0.0,0.0
2018,9,19,6,0,79.0,12.0,1.2,11.0,14.0,55.11,0.0
2018,9,19,6,15,211.0,26.0,1.45,11.85,47.0,196.29,94.37
2018,9,19,6,30,343.0,40.0,1.7,12.7,80.0,321.33,257.59
2018,9,19,6,45,438.5,49.5,1.95,13.55,127.5,420.34,346.0
2018,9,19,7,0,534.0,59.0,2.2,14.4,175.0,526.14,433.18
2018,9,19,7,15,595.0,65.5,2.05,15.05,227.0,606.38,495.01
2018,9,19,7,30,656.0,72.0,1.9,15.7,279.0,688.98,554.96
2018,9,19,7,45,698.0,77.0,1.75,16.4,331.0,754.52,598.88
2018,9,19,8,0,740.0,82.0,1.6,17.1,383.0,819.92,640.38
2018,9,19,8,15,768.5,86.0,1.45,17.95,433.0,864.68,665.11
2018,9,19,8,30,797.0,90.0,1.3,18.8,483.0,913.71,691.61
2018,9,19,8,45,817.5,93.5,1.2,19.65,529.0,951.8,710.37
2018,9,19,9,0,838.0,97.0,1.1,20.5,575.0,986.83,726.55
2018,9,19,9,15,852.5,99.5,1.25,21.5,615.5,1011.21,739.75
2018,9,19,9,30,867.0,102.0,1.4,22.5,656.0,1031.88,750.6
2018,9,19,9,45,877.0,104.5,1.55,23.5,690.0,1030.31,747.37
2018,9,19,10,0,887.0,107.0,1.7,24.5,724.0,1038.3,750.47
2018,9,19,10,15,895.5,108.0,1.85,25.4,752.0,1039.03,749.16
2018,9,19,10,30,904.0,109.0,2.0,26.3,780.0,1035.66,745.38
2018,9,19,10,45,910.0,110.5,2.2,27.25,801.0,1026.21,738.27
2018,9,19,11,0,916.0,112.0,2.4,28.2,822.0,1012.64,728.52
2018,9,19,11,15,919.5,112.5,2.5,28.7,834.5,991.61,714.29
2018,9,19,11,30,923.0,113.0,2.6,29.2,847.0,966.67,697.64
2018,9,19,11,45,924.0,113.5,2.7,29.7,851.5,935.73,677.13
2018,9,19,12,0,925.0,114.0,2.8,30.2,856.0,901.25,654.27
2018,9,19,12,15,924.0,113.5,2.85,30.45,852.0,860.82,627.69
2018,9,19,12,30,923.0,113.0,2.9,30.7,848.0,817.36,598.95
2018,9,19,12,45,920.5,112.5,2.95,31.0,836.0,769.96,565.94
2018,9,19,13,0,918.0,112.0,3.0,31.3,824.0,720.02,529.69
2018,9,19,13,15,913.0,110.0,3.05,31.4,803.5,664.95,489.34
2018,9,19,13,30,908.0,108.0,3.1,31.5,783.0,608.09,446.5
2018,9,19,13,45,900.5,106.5,3.1,31.6,755.5,548.84,400.4
2018,9,19,14,0,893.0,105.0,3.1,31.7,728.0,488.53,352.06
2018,9,19,14,15,882.5,103.0,3.15,31.65,693.5,425.9,300.87
2018,9,19,14,30,872.0,101.0,3.2,31.6,659.0,360.98,246.73
2018,9,19,14,45,857.5,98.0,3.25,31.5,618.5,295.46,191.86
2018,9,19,15,0,843.0,95.0,3.3,31.4,578.0,230.96,139.25
2018,9,19,15,15,823.0,92.0,3.3,31.4,532.0,167.07,92.64
2018,9,19,15,30,803.0,89.0,3.3,31.4,486.0,105.45,60.36
2018,9,19,15,45,775.0,84.5,3.3,30.95,436.0,72.96,55.16
2018,9,19,16,0,747.0,80.0,3.3,30.5,386.0,69.62,52.69
2018,9,19,16,15,707.5,75.0,2.95,29.6,334.0,60.62,45.5
2018,9,19,16,30,668.0,70.0,2.6,28.7,282.0,56.87,42.58
2018,9,19,16,45,610.5,64.0,2.3,27.85,230.5,52.16,38.71
2018,9,19,17,0,553.0,58.0,2.0,27.0,179.0,47.5,34.7
2018,9,19,17,15,452.0,48.5,2.05,25.75,130.0,39.76,27.91
2018,9,19,17,30,351.0,39.0,2.1,24.5,81.0,32.12,20.77
2018,9,19,17,45,210.5,25.5,2.15,23.25,47.0,20.99,5.71
2018,9,19,18,0,70.0,12.0,2.2,22.0,13.0,9.44,0.0
2018,9,19,18,15,35.0,6.0,2.5,21.4,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.5,2.15,13.7,6.0,0.0,0.0
2018,9,20,6,0,82.0,11.0,2.2,14.0,12.0,56.24,0.0
2018,9,20,6,15,228.5,24.5,2.4,14.9,46.5,203.44,82.32
2018,9,20,6,30,375.0,38.0,2.6,15.8,81.0,342.51,271.36
2018,9,20,6,45,469.5,46.5,2.75,16.75,128.5,440.92,359.39
2018,9,20,7,0,564.0,55.0,2.9,17.7,176.0,545.97,444.97
2018,9,20,7,15,623.0,61.5,2.9,18.55,228.5,625.53,506.42
2018,9,20,7,30,682.0,68.0,2.9,19.4,281.0,707.38,566.29
2018,9,20,7,45,721.0,73.5,2.9,20.2,333.5,771.71,610.53
2018,9,20,8,0,760.0,79.0,2.9,21.0,386.0,829.78,648.49
2018,9,20,8,15,788.0,82.5,2.8,21.8,436.0,880.23,679.03
2018,9,20,8,30,816.0,86.0,2.7,22.6,486.0,928.52,707.0
2018,9,20,8,45,836.0,89.0,2.6,23.4,532.0,965.76,726.62
2018,9,20,9,0,856.0,92.0,2.5,24.2,578.0,999.88,743.71
2018,9,20,9,15,872.5,94.0,2.4,25.0,619.5,1025.78,755.04
2018,9,20,9,30,889.0,96.0,2.3,25.8,661.0,1034.69,755.31
2018,9,20,9,45,901.5,97.5,2.25,26.55,696.5,1048.1,759.42
2018,9,20,10,0,914.0,99.0,2.2,27.3,732.0,1057.48,760.98
2018,9,20,10,15,922.0,100.0,2.1,28.05,760.0,1057.57,756.23
2018,9,20,10,30,930.0,101.0,2.0,28.8,788.0,1053.47,749.11
2018,9,20,10,45,935.5,102.5,1.95,29.5,809.0,1043.2,739.19
2018,9,20,11,0,941.0,104.0,1.9,30.2,830.0,1028.73,726.95
2018,9,20,11,15,945.5,104.0,1.85,30.8,843.0,1007.58,711.1
2018,9,20,11,30,950.0,104.0,1.8,31.4,856.0,982.4,693.0
2018,9,20,11,45,952.0,104.0,1.75,32.0,861.0,951.08,671.26
2018,9,20,12,0,954.0,104.0,1.7,32.6,866.0,916.06,647.38
2018,9,20,12,15,953.5,103.5,1.7,32.9,862.0,875.01,621.08
2018,9,20,12,30,953.0,103.0,1.7,33.2,858.0,830.77,592.65
2018,9,20,12,45,950.5,102.0,1.75,33.55,845.5,781.65,560.3
2018,9,20,13,0,948.0,101.0,1.8,33.9,833.0,729.93,524.26
2018,9,20,13,15,943.5,100.5,1.85,34.0,813.0,675.04,485.49
2018,9,20,13,30,939.0,100.0,1.9,34.1,793.0,618.17,444.04
2018,9,20,13,45,931.5,98.5,1.9,34.2,765.0,557.24,398.07
2018,9,20,14,0,924.0,97.0,1.9,34.3,737.0,495.2,349.72
2018,9,20,14,15,913.5,95.0,1.95,34.25,702.0,430.79,298.44
2018,9,20,14,30,903.0,93.0,2.0,34.2,667.0,366.17,245.56
2018,9,20,14,45,889.5,90.5,2.05,34.1,626.0,300.48,191.48
2018,9,20,15,0,876.0,88.0,2.1,34.0,585.0,231.1,136.05
2018,9,20,15,15,856.5,85.0,2.1,34.0,538.5,165.21,88.79
2018,9,20,15,30,837.0,82.0,2.1,34.0,492.0,101.49,56.17
2018,9,20,15,45,810.5,78.0,2.15,33.5,441.5,68.95,51.26
2018,9,20,16,0,784.0,74.0,2.2,33.0,391.0,65.79,48.96
2018,9,20,16,15,746.5,69.5,1.95,31.9,338.5,62.03,46.2
2018,9,20,16,30,709.0,65.0,1.7,30.8,286.0,58.24,43.32
2018,9,20,16,45,651.5,59.0,1.45,29.7,233.0,48.89,35.64
2018,9,20,17,0,594.0,53.0,1.2,28.6,180.0,44.01,31.5
2018,9,20,17,15,494.5,45.0,1.25,27.35,131.0,37.29,25.59
2018,9,20,17,30,395.0,37.0,1.3,26.1,82.0,30.74,19.31
2018,9,20,17,45,233.5,23.5,1.35,24.85,46.5,19.42,2.32
2018,9,20,18,0,72.0,10.0,1.4,23.6,11.0,7.87,0.0
2018,9,20,18,15,36.0,5.0,1.45,23.1,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,15.1,11.0,60.3,0.0
2018,9,21,6,15,241.0,22.5,1.4,16.2,45.0,209.25,65.45
2018,9,21,6,30,392.0,35.0,1.6,17.3,79.0,352.62,275.07
2018,9,21,6,45,484.5,43.5,1.8,18.35,126.5,449.65,361.27
2018,9,21,7,0,577.0,52.0,2.0,19.4,174.0,553.63,444.63
2018,9,21,7,15,634.5,58.0,1.95,20.2,226.0,631.67,503.42
2018,9,21,7,30,692.0,64.0,1.9,21.0,278.0,705.72,555.9
2018,9,21,7,45,730.5,69.0,1.9,21.85,330.0,769.84,598.73
2018,9,21,8,0,769.0,74.0,1.9,22.7,382.0,833.32,639.19
2018,9,21,8,15,795.5,78.0,1.9,23.6,432.0,883.04,668.56
2018,9,21,8,30,822.0,82.0,1.9,24.5,482.0,930.58,695.6
2018,9,21,8,45,840.5,84.5,1.9,25.4,527.0,965.72,713.76
2018,9,21,9,0,859.0,87.0,1.9,26.3,572.0,997.7,729.62
2018,9,21,9,15,872.0,90.0,1.9,27.25,612.0,1008.43,731.56
2018,9,21,9,30,885.0,93.0,1.9,28.2,652.0,1027.97,739.38
2018,9,21,9,45,895.0,95.0,1.9,29.1,686.5,1039.38,742.14
2018,9,21,10,0,905.0,97.0,1.9,30.0,721.0,1046.78,742.6
2018,9,21,10,15,912.0,99.5,1.95,30.7,749.0,1047.57,740.41
2018,9,21,10,30,919.0,102.0,2.0,31.4,777.0,1044.16,735.86
2018,9,21,10,45,924.0,103.0,2.05,32.1,797.0,1032.92,726.68
2018,9,21,11,0,929.0,104.0,2.1,32.8,817.0,1017.57,715.19
2018,9,21,11,15,931.5,104.5,2.25,33.15,829.0,995.26,701.63
2018,9,21,11,30,934.0,105.0,2.4,33.5,841.0,969.07,685.59
2018,9,21,11,45,933.0,105.5,2.5,33.8,843.5,936.02,664.79
2018,9,21,12,0,932.0,106.0,2.6,34.1,846.0,899.53,641.71
2018,9,21,12,15,929.0,107.0,2.75,34.2,841.5,858.65,616.45
2018,9,21,12,30,926.0,108.0,2.9,34.3,837.0,814.81,588.89
2018,9,21,12,45,921.0,108.0,3.05,34.4,824.0,765.89,556.36
2018,9,21,13,0,916.0,108.0,3.2,34.5,811.0,714.66,520.42
2018,9,21,13,15,910.5,107.5,3.3,34.45,791.0,660.61,481.52
2018,9,21,13,30,905.0,107.0,3.4,34.4,771.0,604.78,440.06
2018,9,21,13,45,896.5,105.5,3.5,34.35,743.0,545.09,394.43
2018,9,21,14,0,888.0,104.0,3.6,34.3,715.0,484.49,346.54
2018,9,21,14,15,876.5,102.0,3.65,34.0,680.5,421.7,295.8
2018,9,21,14,30,865.0,100.0,3.7,33.7,646.0,356.81,242.22
2018,9,21,14,45,849.5,97.5,3.75,33.45,605.0,291.84,188.19
2018,9,21,15,0,834.0,95.0,3.8,33.2,564.0,228.01,136.56
2018,9,21,15,15,813.5,91.5,3.8,33.2,518.0,164.26,90.48
2018,9,21,15,30,793.0,88.0,3.8,33.2,472.0,102.87,58.83
2018,9,21,15,45,764.5,83.5,3.85,32.15,422.5,72.15,54.26
2018,9,21,16,0,736.0,79.0,3.9,31.1,373.0,68.79,51.91
2018,9,21,16,15,697.0,73.5,3.8,30.15,321.5,59.49,44.46
2018,9,21,16,30,658.0,68.0,3.7,29.2,270.0,55.37,41.23
2018,9,21,16,45,598.5,61.5,3.65,28.25,219.0,50.23,36.99
2018,9,21,17,0,539.0,55.0,3.6,27.3,168.0,45.14,32.59
2018,9,21,17,15,437.0,46.0,3.45,26.05,120.5,37.78,26.07
2018,9,21,17,30,335.0,37.0,3.3,24.8,73.0,30.55,19.03
2018,9,21,17,45,199.0,23.0,3.2,23.55,41.5,18.99,0.0
2018,9,21,18,0,63.0,9.0,3.1,22.3,10.0,7.08,0.0
2018,9,21,18,15,31.5,4.5,3.15,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.05,12.45,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,12.6,10.0,48.02,0.0
2018,9,22,6,15,208.5,22.5,2.3,13.25,42.0,187.48,38.15
2018,9,22,6,30,347.0,36.0,2.4,13.9,74.0,323.31,255.43
2018,9,22,6,45,444.5,45.5,2.55,14.55,121.0,423.65,347.57
2018,9,22,7,0,542.0,55.0,2.7,15.2,168.0,531.37,436.82
2018,9,22,7,15,603.0,61.5,2.65,16.1,219.5,611.85,499.57
2018,9,22,7,30,664.0,68.0,2.6,17.0,271.0,694.75,560.63
2018,9,22,7,45,705.5,72.5,2.55,17.85,322.5,759.33,605.11
2018,9,22,8,0,747.0,77.0,2.5,18.7,374.0,817.93,643.31
2018,9,22,8,15,776.5,80.5,2.5,19.65,424.0,869.34,675.08
2018,9,22,8,30,806.0,84.0,2.5,20.6,474.0,918.73,704.42
2018,9,22,8,45,827.5,87.5,2.45,21.5,520.5,957.77,725.59
2018,9,22,9,0,849.0,91.0,2.4,22.4,567.0,993.77,744.27
2018,9,22,9,15,862.0,94.0,2.45,23.35,607.0,1017.15,755.22
2018,9,22,9,30,875.0,97.0,2.5,24.3,647.0,1036.76,763.78
2018,9,22,9,45,884.0,100.0,2.5,25.25,681.0,1034.81,757.92
2018,9,22,10,0,893.0,103.0,2.5,26.2,715.0,1042.16,758.47
2018,9,22,10,15,901.0,105.0,2.6,26.95,743.0,1043.26,756.71
2018,9,22,10,30,909.0,107.0,2.7,27.7,771.0,1040.21,752.49
2018,9,22,10,45,914.5,107.5,2.85,28.4,791.0,1028.88,743.77
2018,9,22,11,0,920.0,108.0,3.0,29.1,811.0,1013.49,732.57
2018,9,22,11,15,923.5,108.5,3.1,29.7,823.5,992.16,717.52
2018,9,22,11,30,927.0,109.0,3.2,30.3,836.0,966.93,700.05
2018,9,22,11,45,929.0,108.5,3.35,30.9,840.0,935.57,678.96
2018,9,22,12,0,931.0,108.0,3.5,31.5,844.0,900.63,655.46
2018,9,22,12,15,933.5,107.0,3.6,31.8,841.5,862.17,630.02
2018,9,22,12,30,936.0,106.0,3.7,32.1,839.0,820.36,602.18
2018,9,22,12,45,938.0,103.0,3.8,32.35,828.0,773.18,569.59
2018,9,22,13,0,940.0,100.0,3.9,32.6,817.0,723.08,533.18
2018,9,22,13,15,932.0,100.0,3.95,32.5,795.5,666.8,491.91
2018,9,22,13,30,924.0,100.0,4.0,32.4,774.0,608.93,448.24
2018,9,22,13,45,903.0,102.5,4.05,32.35,741.0,545.35,398.99
2018,9,22,14,0,882.0,105.0,4.1,32.3,708.0,482.11,348.53
2018,9,22,14,15,869.5,102.0,4.1,32.05,671.5,417.53,295.78
2018,9,22,14,30,857.0,99.0,4.1,31.8,635.0,352.91,241.74
2018,9,22,14,45,859.0,92.5,4.1,31.55,600.5,289.65,187.87
2018,9,22,15,0,861.0,86.0,4.1,31.3,566.0,225.43,134.68
2018,9,22,15,15,841.0,83.0,4.1,31.3,520.0,160.48,87.36
2018,9,22,15,30,821.0,80.0,4.1,31.3,474.0,97.8,55.13
2018,9,22,15,45,794.5,76.5,3.95,30.4,424.5,67.62,50.94
2018,9,22,16,0,768.0,73.0,3.8,29.5,375.0,64.83,48.97
2018,9,22,16,15,730.0,68.0,3.65,28.65,323.0,60.68,45.77
2018,9,22,16,30,692.0,63.0,3.5,27.8,271.0,56.48,42.43
2018,9,22,16,45,632.5,56.5,3.3,26.9,219.0,46.85,34.32
2018,9,22,17,0,573.0,50.0,3.1,26.0,167.0,41.55,29.71
2018,9,22,17,15,473.5,42.0,3.0,24.75,120.0,34.82,23.68
2018,9,22,17,30,374.0,34.0,2.9,23.5,73.0,28.27,17.03
2018,9,22,17,45,225.0,22.0,2.8,22.25,41.5,18.27,0.0
2018,9,22,18,0,76.0,10.0,2.7,21.0,10.0,7.87,0.0
2018,9,22,18,15,38.0,5.0,2.9,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.35,13.65,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.5,13.7,10.0,52.86,0.0
2018,9,23,6,15,227.0,21.5,3.55,14.3,42.0,197.62,12.43
2018,9,23,6,30,376.0,34.0,3.6,14.9,74.0,342.48,268.89
2018,9,23,6,45,472.0,42.5,3.7,15.45,121.0,441.59,361.86
2018,9,23,7,0,568.0,51.0,3.8,16.0,168.0,547.95,450.77
2018,9,23,7,15,627.0,56.5,3.75,16.8,219.0,626.21,512.7
2018,9,23,7,30,686.0,62.0,3.7,17.6,270.0,700.71,568.41
2018,9,23,7,45,725.0,66.5,3.6,18.35,321.5,764.39,613.15
2018,9,23,8,0,764.0,71.0,3.5,19.1,373.0,827.45,655.39
2018,9,23,8,15,791.0,75.0,3.45,19.85,422.5,877.39,686.85
2018,9,23,8,30,818.0,79.0,3.4,20.6,472.0,925.21,715.87
2018,9,23,8,45,837.5,82.0,3.35,21.35,517.5,961.77,736.34
2018,9,23,9,0,857.0,85.0,3.3,22.1,563.0,995.21,754.33
2018,9,23,9,15,872.5,87.0,3.3,22.95,603.5,1007.15,757.69
2018,9,23,9,30,888.0,89.0,3.3,23.8,644.0,1027.93,767.22
2018,9,23,9,45,899.5,90.0,3.3,24.65,678.0,1039.59,770.62
2018,9,23,10,0,911.0,91.0,3.3,25.5,712.0,1047.25,771.57
2018,9,23,10,15,919.0,92.0,3.3,26.2,739.5,1047.24,768.16
2018,9,23,10,30,927.0,93.0,3.3,26.9,767.0,1043.06,762.28
2018,9,23,10,45,932.5,93.5,3.35,27.65,787.0,1031.64,752.19
2018,9,23,11,0,938.0,94.0,3.4,28.4,807.0,1016.08,739.66
2018,9,23,11,15,941.0,95.0,3.45,28.95,819.5,994.59,724.04
2018,9,23,11,30,944.0,96.0,3.5,29.5,832.0,969.14,705.99
2018,9,23,11,45,945.0,96.0,3.6,30.1,836.0,937.04,683.84
2018,9,23,12,0,946.0,96.0,3.7,30.7,840.0,901.35,659.34
2018,9,23,12,15,946.0,95.0,3.8,30.85,835.5,860.43,632.44
2018,9,23,12,30,946.0,94.0,3.9,31.0,831.0,816.35,603.2
2018,9,23,12,45,944.5,93.0,4.05,31.1,819.0,768.21,570.48
2018,9,23,13,0,943.0,92.0,4.2,31.2,807.0,717.4,533.6
2018,9,23,13,15,938.5,90.5,4.25,31.05,786.5,661.86,492.5
2018,9,23,13,30,934.0,89.0,4.3,30.9,766.0,604.41,448.72
2018,9,23,13,45,926.5,87.5,4.4,30.75,738.0,543.81,401.24
2018,9,23,14,0,919.0,86.0,4.5,30.6,710.0,482.14,351.29
2018,9,23,14,15,888.0,89.5,4.5,30.3,667.5,414.9,296.09
2018,9,23,14,30,857.0,93.0,4.5,30.0,625.0,349.76,241.46
2018,9,23,14,45,858.5,86.5,4.45,29.7,590.0,287.63,187.93
2018,9,23,15,0,860.0,80.0,4.4,29.4,555.0,224.48,135.15
2018,9,23,15,15,846.5,76.5,4.4,29.4,511.5,155.57,84.15
2018,9,23,15,30,833.0,73.0,4.4,29.4,468.0,92.61,51.6
2018,9,23,15,45,807.5,69.5,4.25,28.45,419.0,62.77,47.33
2018,9,23,16,0,782.0,66.0,4.1,27.5,370.0,59.81,45.18
2018,9,23,16,15,745.5,61.5,4.0,26.65,318.5,55.87,42.1
2018,9,23,16,30,709.0,57.0,3.9,25.8,267.0,51.9,38.89
2018,9,23,16,45,652.0,52.0,3.75,24.95,216.0,47.3,34.99
2018,9,23,17,0,595.0,47.0,3.6,24.1,165.0,39.42,28.1
2018,9,23,17,15,495.5,39.0,3.4,22.9,117.5,32.58,21.91
2018,9,23,17,30,396.0,31.0,3.2,21.7,70.0,25.9,14.93
2018,9,23,17,45,230.0,19.0,3.0,20.55,38.5,15.74,0.0
2018,9,23,18,0,64.0,7.0,2.8,19.4,7.0,5.51,0.0
2018,9,23,18,15,32.0,3.5,2.8,18.8,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,12.5,10.0,58.93,0.0
2018,9,24,6,15,247.5,20.5,0.95,13.3,42.0,209.12,0.0
2018,9,24,6,30,407.0,32.0,1.0,14.1,74.0,363.02,279.76
2018,9,24,6,45,506.5,39.5,1.1,14.9,122.0,464.5,373.21
2018,9,24,7,0,606.0,47.0,1.2,15.7,170.0,566.15,455.16
2018,9,24,7,15,665.0,52.5,1.1,16.55,222.5,647.11,515.24
2018,9,24,7,30,724.0,58.0,1.0,17.4,275.0,729.8,572.38
2018,9,24,7,45,762.5,62.5,0.95,18.25,328.0,794.12,613.63
2018,9,24,8,0,801.0,67.0,0.9,19.1,381.0,857.74,652.27
2018,9,24,8,15,827.5,70.5,1.0,20.35,431.0,907.43,681.41
2018,9,24,8,30,854.0,74.0,1.1,21.6,481.0,954.85,708.31
2018,9,24,8,45,873.0,76.0,1.15,22.85,526.5,978.27,718.23
2018,9,24,9,0,892.0,78.0,1.2,24.1,572.0,1010.04,733.58
2018,9,24,9,15,903.5,80.5,1.2,25.3,612.0,1031.4,741.27
2018,9,24,9,30,915.0,83.0,1.2,26.5,652.0,1048.94,746.65
2018,9,24,9,45,923.5,85.5,1.2,27.65,686.0,1059.41,747.89
2018,9,24,10,0,932.0,88.0,1.2,28.8,720.0,1065.72,746.82
2018,9,24,10,15,940.0,88.5,1.1,29.45,747.5,1064.93,741.2
2018,9,24,10,30,948.0,89.0,1.0,30.1,775.0,1059.9,733.26
2018,9,24,10,45,953.0,90.5,0.9,30.75,795.5,1048.76,721.9
2018,9,24,11,0,958.0,92.0,0.8,31.4,816.0,1033.37,708.29
2018,9,24,11,15,961.0,92.0,0.75,31.85,828.0,1010.27,692.0
2018,9,24,11,30,964.0,92.0,0.7,32.3,840.0,983.18,673.61
2018,9,24,11,45,965.0,92.0,0.7,32.8,843.5,950.42,652.9
2018,9,24,12,0,966.0,92.0,0.7,33.3,847.0,914.01,630.06
2018,9,24,12,15,964.5,92.0,0.75,33.55,842.5,872.09,605.33
2018,9,24,12,30,963.0,92.0,0.8,33.8,838.0,827.02,578.38
2018,9,24,12,45,959.5,91.5,0.9,34.05,825.0,777.11,548.05
2018,9,24,13,0,956.0,91.0,1.0,34.3,812.0,724.66,513.49
2018,9,24,13,15,951.0,90.5,1.15,34.35,791.5,668.99,476.26
2018,9,24,13,30,946.0,90.0,1.3,34.4,771.0,611.4,435.92
2018,9,24,13,45,938.5,88.5,1.45,34.45,742.5,550.04,391.04
2018,9,24,14,0,931.0,87.0,1.6,34.5,714.0,487.58,343.32
2018,9,24,14,15,920.5,85.0,1.7,34.4,679.0,422.76,292.0
2018,9,24,14,30,910.0,83.0,1.8,34.3,644.0,357.76,238.95
2018,9,24,14,45,895.5,81.5,1.95,34.15,603.0,292.24,185.1
2018,9,24,15,0,881.0,80.0,2.1,34.0,562.0,227.55,133.32
2018,9,24,15,15,861.0,77.0,2.1,34.0,515.5,156.91,82.81
2018,9,24,15,30,841.0,74.0,2.1,34.0,469.0,93.02,51.0
2018,9,24,15,45,814.5,70.5,2.25,33.3,419.0,63.64,47.03
2018,9,24,16,0,788.0,67.0,2.4,32.6,369.0,60.67,44.88
2018,9,24,16,15,749.0,63.0,2.2,31.45,317.0,57.1,42.23
2018,9,24,16,30,710.0,59.0,2.0,30.3,265.0,53.54,39.48
2018,9,24,16,45,649.0,53.0,1.8,29.1,213.0,48.12,35.01
2018,9,24,17,0,588.0,47.0,1.6,27.9,161.0,39.38,27.55
2018,9,24,17,15,432.0,40.0,1.75,26.6,110.0,33.05,21.85
2018,9,24,17,30,276.0,33.0,1.9,25.3,59.0,27.2,15.2
2018,9,24,17,45,157.0,19.0,2.1,24.05,32.0,14.95,0.0
2018,9,24,18,0,38.0,5.0,2.3,22.8,5.0,3.93,0.0
2018,9,24,18,15,19.0,2.5,2.65,22.1,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.6,11.9,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.5,12.0,9.0,54.39,0.0
2018,9,25,6,15,232.5,20.5,1.65,12.7,39.5,198.34,0.0
2018,9,25,6,30,385.0,32.0,1.8,13.4,70.0,348.68,268.98
2018,9,25,6,45,483.5,40.0,1.9,14.15,117.0,449.32,365.12
2018,9,25,7,0,582.0,48.0,2.0,14.9,164.0,557.5,454.08
2018,9,25,7,15,642.5,53.5,1.85,15.75,216.0,630.86,510.22
2018,9,25,7,30,703.0,59.0,1.7,16.6,268.0,714.14,569.85
2018,9,25,7,45,742.5,63.5,1.5,17.5,320.0,778.7,611.48
2018,9,25,8,0,782.0,68.0,1.3,18.4,372.0,842.65,649.89
2018,9,25,8,15,809.0,71.5,1.25,19.4,421.5,892.28,678.05
2018,9,25,8,30,836.0,75.0,1.2,20.4,471.0,939.73,703.7
2018,9,25,8,45,855.5,77.5,1.15,21.45,516.5,975.82,720.9
2018,9,25,9,0,875.0,80.0,1.1,22.5,562.0,996.42,727.83
2018,9,25,9,15,889.0,82.5,1.15,23.45,602.5,1020.02,738.89
2018,9,25,9,30,903.0,85.0,1.2,24.4,643.0,1039.9,747.51
2018,9,25,9,45,913.0,87.0,1.2,25.4,677.5,1051.14,749.75
2018,9,25,10,0,923.0,89.0,1.2,26.4,712.0,1058.3,749.69
2018,9,25,10,15,930.5,90.5,1.3,27.25,739.5,1058.12,747.66
2018,9,25,10,30,938.0,92.0,1.4,28.1,767.0,1053.72,743.21
2018,9,25,10,45,943.0,92.5,1.5,28.95,786.5,1041.46,734.08
2018,9,25,11,0,948.0,93.0,1.6,29.8,806.0,1025.05,722.54
2018,9,25,11,15,950.5,94.0,1.65,30.6,818.0,1002.69,706.85
2018,9,25,11,30,953.0,95.0,1.7,31.4,830.0,976.36,688.85
2018,9,25,11,45,954.0,95.0,1.75,32.15,834.0,943.82,667.19
2018,9,25,12,0,955.0,95.0,1.8,32.9,838.0,907.66,643.29
2018,9,25,12,15,953.0,95.5,1.9,33.3,833.0,866.13,617.3
2018,9,25,12,30,951.0,96.0,2.0,33.7,828.0,821.51,589.03
2018,9,25,12,45,947.0,96.0,2.05,34.15,815.0,772.12,555.98
2018,9,25,13,0,943.0,96.0,2.1,34.6,802.0,720.26,519.2
2018,9,25,13,15,938.0,94.5,2.2,34.7,781.0,664.21,479.56
2018,9,25,13,30,933.0,93.0,2.3,34.8,760.0,606.32,437.21
2018,9,25,13,45,925.0,92.0,2.4,34.85,732.0,545.77,391.47
2018,9,25,14,0,917.0,91.0,2.5,34.9,704.0,484.2,343.28
2018,9,25,14,15,906.0,89.0,2.65,34.75,669.0,419.93,291.83
2018,9,25,14,30,895.0,87.0,2.8,34.6,634.0,355.57,238.83
2018,9,25,14,45,880.5,84.5,2.95,34.45,593.0,290.12,184.63
2018,9,25,15,0,866.0,82.0,3.1,34.3,552.0,221.2,129.43
2018,9,25,15,15,845.5,79.0,3.1,34.3,505.5,155.94,82.87
2018,9,25,15,30,825.0,76.0,3.1,34.3,459.0,93.01,51.66
2018,9,25,15,45,796.0,72.5,3.35,33.3,409.0,64.79,48.02
2018,9,25,16,0,767.0,69.0,3.6,32.3,359.0,61.86,45.96
2018,9,25,16,15,725.5,64.5,3.65,31.1,307.0,57.96,43.03
2018,9,25,16,30,684.0,60.0,3.7,29.9,255.0,54.05,39.98
2018,9,25,16,45,620.0,54.0,3.75,28.7,203.5,44.9,32.34
2018,9,25,17,0,556.0,48.0,3.8,27.5,152.0,39.95,28.02
2018,9,25,17,15,419.0,39.5,3.85,26.15,104.0,32.62,21.44
2018,9,25,17,30,282.0,31.0,3.9,24.8,56.0,25.61,13.38
2018,9,25,17,45,162.0,18.5,3.95,23.4,30.5,14.56,0.0
2018,9,25,18,0,42.0,6.0,4.0,22.0,5.0,0.0,0.0
2018,9,25,18,15,21.0,3.0,3.95,21.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.75,12.75,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.8,12.9,7.0,38.15,0.0
2018,9,26,6,15,205.5,19.5,2.05,13.6,36.5,179.37,0.0
2018,9,26,6,30,356.0,32.0,2.3,14.3,66.0,329.33,251.36
2018,9,26,6,45,454.5,40.5,2.5,15.0,112.0,429.53,349.51
2018,9,26,7,0,553.0,49.0,2.7,15.7,158.0,537.29,439.44
2018,9,26,7,15,613.5,55.0,2.55,16.55,208.5,616.89,501.61
2018,9,26,7,30,674.0,61.0,2.4,17.4,259.0,692.61,557.01
2018,9,26,7,45,642.0,76.5,2.25,18.3,293.0,712.8,568.36
2018,9,26,8,0,610.0,92.0,2.1,19.2,327.0,721.25,570.41
2018,9,26,8,15,541.5,121.0,2.0,20.2,350.0,695.1,547.12
2018,9,26,8,30,473.0,150.0,1.9,21.2,373.0,673.99,527.65
2018,9,26,8,45,613.5,130.0,1.75,22.2,448.0,807.74,617.69
2018,9,26,9,0,754.0,110.0,1.6,23.2,523.0,931.86,694.15
2018,9,26,9,15,802.0,105.0,1.5,24.2,572.5,972.91,713.57
2018,9,26,9,30,850.0,100.0,1.4,25.2,622.0,1018.04,735.81
2018,9,26,9,45,862.5,102.5,1.35,26.25,657.0,1032.18,738.7
2018,9,26,10,0,875.0,105.0,1.3,27.3,692.0,1042.3,739.51
2018,9,26,10,15,884.0,106.5,1.25,28.25,719.5,1029.82,726.89
2018,9,26,10,30,893.0,108.0,1.2,29.2,747.0,1027.04,720.75
2018,9,26,10,45,900.0,108.0,1.15,30.15,767.0,1016.54,709.97
2018,9,26,11,0,907.0,108.0,1.1,31.1,787.0,1001.99,697.06
2018,9,26,11,15,907.5,110.0,1.1,31.9,798.0,979.39,680.84
2018,9,26,11,30,908.0,112.0,1.1,32.7,809.0,953.05,662.59
2018,9,26,11,45,910.0,112.0,1.15,33.5,813.0,922.41,642.64
2018,9,26,12,0,912.0,112.0,1.2,34.3,817.0,888.26,620.54
2018,9,26,12,15,911.0,111.5,1.2,34.9,812.5,847.84,594.33
2018,9,26,12,30,910.0,111.0,1.2,35.5,808.0,804.44,566.21
2018,9,26,12,45,902.5,113.0,1.25,36.05,794.5,755.9,533.95
2018,9,26,13,0,895.0,115.0,1.3,36.6,781.0,705.26,498.91
2018,9,26,13,15,888.5,113.5,1.3,36.75,760.0,650.39,460.55
2018,9,26,13,30,882.0,112.0,1.3,36.9,739.0,593.97,419.96
2018,9,26,13,45,861.0,113.0,1.25,37.1,705.5,533.08,374.64
2018,9,26,14,0,840.0,114.0,1.2,37.3,672.0,469.68,326.39
2018,9,26,14,15,811.5,113.5,1.25,37.2,629.5,403.17,275.54
2018,9,26,14,30,783.0,113.0,1.3,37.1,587.0,338.92,225.06
2018,9,26,14,45,783.5,107.0,1.35,37.05,554.5,280.07,177.14
2018,9,26,15,0,784.0,101.0,1.4,37.0,522.0,220.51,129.91
2018,9,26,15,15,760.0,96.5,1.4,37.0,476.0,158.8,87.06
2018,9,26,15,30,736.0,92.0,1.4,37.0,430.0,94.44,53.98
2018,9,26,15,45,714.0,85.5,1.65,36.25,383.5,67.46,49.52
2018,9,26,16,0,692.0,79.0,1.9,35.5,337.0,63.11,46.31
2018,9,26,16,15,646.5,72.5,1.95,34.15,285.5,58.3,42.71
2018,9,26,16,30,601.0,66.0,2.0,32.8,234.0,53.43,38.93
2018,9,26,16,45,527.0,58.0,2.05,31.45,183.5,47.09,33.74
2018,9,26,17,0,453.0,50.0,2.1,30.1,133.0,40.79,28.33
2018,9,26,17,15,357.0,40.0,2.6,28.75,92.5,32.75,21.18
2018,9,26,17,30,261.0,30.0,3.1,27.4,52.0,24.78,11.75
2018,9,26,17,45,144.5,17.5,3.6,26.1,28.0,13.77,0.0
2018,9,26,18,0,28.0,5.0,4.1,24.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,4.15,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,3.0,2.35,13.35,3.0,0.0,0.0
2018,9,27,6,0,42.0,6.0,2.4,13.4,6.0,4.72,0.0
2018,9,27,6,15,158.0,19.0,2.55,13.95,32.0,148.27,0.0
2018,9,27,6,30,274.0,32.0,2.7,14.5,58.0,272.96,205.82
2018,9,27,6,45,317.0,46.5,2.85,15.0,94.5,332.49,271.97
2018,9,27,7,0,360.0,61.0,3.0,15.5,131.0,396.49,328.98
2018,9,27,7,15,495.5,64.5,2.9,16.3,191.0,532.54,438.83
2018,9,27,7,30,631.0,68.0,2.8,17.1,251.0,672.52,545.15
2018,9,27,7,45,673.5,73.0,2.7,17.95,301.5,737.58,590.24
2018,9,27,8,0,716.0,78.0,2.6,18.8,352.0,802.53,633.43
2018,9,27,8,15,745.5,82.5,2.55,19.65,400.5,847.58,660.97
2018,9,27,8,30,775.0,87.0,2.5,20.5,449.0,897.35,690.94
2018,9,27,8,45,796.5,90.5,2.4,21.4,494.0,935.59,711.42
2018,9,27,9,0,818.0,94.0,2.3,22.3,539.0,970.84,729.36
2018,9,27,9,15,810.5,104.0,2.3,23.2,572.0,981.1,731.43
2018,9,27,9,30,803.0,114.0,2.3,24.1,605.0,987.15,731.07
2018,9,27,9,45,833.5,110.5,2.25,25.0,644.5,1012.6,742.96
2018,9,27,10,0,864.0,107.0,2.2,25.9,684.0,1033.97,751.87
2018,9,27,10,15,872.0,108.5,2.25,26.65,710.5,1034.16,748.94
2018,9,27,10,30,880.0,110.0,2.3,27.4,737.0,1016.58,735.08
2018,9,27,10,45,842.5,128.5,2.35,28.2,741.5,996.35,719.72
2018,9,27,11,0,805.0,147.0,2.4,29.0,746.0,958.61,693.27
2018,9,27,11,15,774.5,163.0,2.45,29.5,746.5,930.35,673.97
2018,9,27,11,30,744.0,179.0,2.5,30.0,747.0,891.94,647.96
2018,9,27,11,45,742.0,180.0,2.55,30.55,748.5,861.39,627.04
2018,9,27,12,0,740.0,181.0,2.6,31.1,750.0,827.97,603.77
2018,9,27,12,15,709.0,192.5,2.65,31.35,735.0,778.57,569.35
2018,9,27,12,30,678.0,204.0,2.7,31.6,720.0,728.46,534.08
2018,9,27,12,45,745.0,172.5,2.75,31.9,731.0,709.42,520.96
2018,9,27,13,0,812.0,141.0,2.8,32.2,742.0,679.68,499.58
2018,9,27,13,15,846.0,123.5,2.9,32.1,734.5,637.68,469.22
2018,9,27,13,30,880.0,106.0,3.0,32.0,727.0,587.32,431.7
2018,9,27,13,45,856.0,109.0,3.1,31.9,693.5,526.64,385.02
2018,9,27,14,0,832.0,112.0,3.2,31.8,660.0,464.02,335.56
2018,9,27,14,15,816.0,109.0,3.35,31.45,623.5,400.63,284.38
2018,9,27,14,30,800.0,106.0,3.5,31.1,587.0,338.03,232.47
2018,9,27,14,45,779.0,103.5,3.65,30.75,545.5,275.68,180.53
2018,9,27,15,0,758.0,101.0,3.8,30.4,504.0,215.31,131.72
2018,9,27,15,15,761.5,92.0,3.8,30.4,467.0,155.01,87.16
2018,9,27,15,30,765.0,83.0,3.8,30.4,430.0,94.11,55.3
2018,9,27,15,45,672.5,87.0,4.25,28.9,367.0,67.83,51.55
2018,9,27,16,0,580.0,91.0,4.7,27.4,304.0,70.01,53.87
2018,9,27,16,15,550.5,79.5,4.8,26.2,257.5,62.19,47.58
2018,9,27,16,30,521.0,68.0,4.9,25.0,211.0,54.07,40.85
2018,9,27,16,45,437.5,60.5,5.05,23.85,163.5,48.25,35.87
2018,9,27,17,0,354.0,53.0,5.2,22.7,116.0,40.31,28.83
2018,9,27,17,15,269.0,40.5,5.2,21.6,79.0,30.78,20.14
2018,9,27,17,30,184.0,28.0,5.2,20.5,42.0,21.25,8.64
2018,9,27,17,45,101.0,15.5,5.2,19.4,22.0,12.2,0.0
2018,9,27,18,0,18.0,3.0,5.2,18.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,5.1,17.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,2.75,13.3,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,2.8,13.4,2.0,1.57,0.0
2018,9,28,6,15,40.0,15.0,3.0,13.85,18.0,37.61,0.0
2018,9,28,6,30,66.0,28.0,3.2,14.3,34.0,102.89,73.6
2018,9,28,6,45,213.0,40.0,3.4,14.7,77.5,245.48,201.31
2018,9,28,7,0,360.0,52.0,3.6,15.1,121.0,391.12,326.18
2018,9,28,7,15,224.0,78.0,3.6,15.55,125.0,298.92,250.58
2018,9,28,7,30,88.0,104.0,3.6,16.0,129.0,202.51,167.8
2018,9,28,7,45,159.5,125.5,3.65,16.45,182.0,292.8,244.29
2018,9,28,8,0,231.0,147.0,3.7,16.9,235.0,407.67,337.38
2018,9,28,8,15,237.0,167.5,3.7,17.4,268.0,441.25,361.94
2018,9,28,8,30,243.0,188.0,3.7,17.9,301.0,473.74,385.38
2018,9,28,8,45,292.0,201.0,3.65,18.4,349.5,538.4,434.3
2018,9,28,9,0,341.0,214.0,3.6,18.9,398.0,603.28,481.96
2018,9,28,9,15,405.5,213.0,3.65,19.55,448.0,691.8,545.99
2018,9,28,9,30,470.0,212.0,3.7,20.2,498.0,755.78,590.91
2018,9,28,9,45,528.5,205.0,3.75,20.85,543.0,804.82,624.42
2018,9,28,10,0,587.0,198.0,3.8,21.5,588.0,860.48,661.81
2018,9,28,10,15,735.0,150.0,3.9,22.05,657.5,950.92,722.4
2018,9,28,10,30,883.0,102.0,4.0,22.6,727.0,1010.99,760.67
2018,9,28,10,45,889.5,102.5,4.1,23.1,746.5,1000.65,751.51
2018,9,28,11,0,896.0,103.0,4.2,23.6,766.0,986.32,740.36
2018,9,28,11,15,899.5,103.5,4.3,23.9,777.5,965.19,725.32
2018,9,28,11,30,903.0,104.0,4.4,24.2,789.0,940.27,707.81
2018,9,28,11,45,904.5,103.5,4.5,24.55,792.5,908.88,685.76
2018,9,28,12,0,906.0,103.0,4.6,24.9,796.0,874.05,661.61
2018,9,28,12,15,902.5,104.5,4.65,24.95,791.0,833.87,634.09
2018,9,28,12,30,899.0,106.0,4.7,25.0,786.0,790.87,604.39
2018,9,28,12,45,893.0,106.5,4.8,25.1,772.5,742.55,569.41
2018,9,28,13,0,887.0,107.0,4.9,25.2,759.0,692.11,531.26
2018,9,28,13,15,880.5,105.5,4.95,25.1,738.0,637.72,489.42
2018,9,28,13,30,874.0,104.0,5.0,25.0,717.0,581.81,445.19
2018,9,28,13,45,865.0,103.0,5.05,24.9,689.5,523.8,397.98
2018,9,28,14,0,856.0,102.0,5.1,24.8,662.0,465.35,348.92
2018,9,28,14,15,844.5,100.0,5.2,24.45,628.0,403.17,296.01
2018,9,28,14,30,833.0,98.0,5.3,24.1,594.0,341.15,241.97
2018,9,28,14,45,816.5,94.5,5.35,23.75,553.5,277.12,186.26
2018,9,28,15,0,800.0,91.0,5.4,23.4,513.0,214.49,133.52
2018,9,28,15,15,777.0,88.0,5.4,23.4,468.0,153.15,87.9
2018,9,28,15,30,754.0,85.0,5.4,23.4,423.0,94.55,57.93
2018,9,28,15,45,725.0,80.0,5.4,22.3,375.0,64.0,49.74
2018,9,28,16,0,696.0,75.0,5.4,21.2,327.0,60.46,47.04
2018,9,28,16,15,654.0,69.0,5.35,20.4,277.5,55.96,43.33
2018,9,28,16,30,612.0,63.0,5.3,19.6,228.0,51.41,39.47
2018,9,28,16,45,546.0,55.0,5.2,18.85,179.0,45.07,33.84
2018,9,28,17,0,480.0,47.0,5.1,18.1,130.0,38.72,27.99
2018,9,28,17,15,370.0,37.0,4.9,17.45,88.0,30.49,20.16
2018,9,28,17,30,260.0,27.0,4.7,16.8,46.0,22.38,8.03
2018,9,28,17,45,138.5,15.0,4.45,16.1,24.0,11.8,0.0
2018,9,28,18,0,17.0,3.0,4.2,15.4,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,4.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
