Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,8,6,45,100.5,11.5,3.1,7.1,17.0,85.04,0.0
2018,11,8,7,0,201.0,23.0,3.3,7.4,34.0,219.19,0.0
2018,11,8,7,15,330.5,35.0,3.55,8.2,73.5,370.64,292.07
2018,11,8,7,30,460.0,47.0,3.8,9.0,113.0,508.16,421.43
2018,11,8,7,45,543.0,55.0,4.05,9.85,159.5,607.4,506.44
2018,11,8,8,0,626.0,63.0,4.3,10.7,206.0,708.47,588.99
2018,11,8,8,15,677.5,68.0,4.35,11.65,252.0,777.31,641.84
2018,11,8,8,30,729.0,73.0,4.4,12.6,298.0,845.11,691.42
2018,11,8,8,45,766.0,76.0,4.45,13.6,341.0,894.5,725.1
2018,11,8,9,0,803.0,79.0,4.5,14.6,384.0,933.59,750.09
2018,11,8,9,15,827.0,82.0,4.55,15.45,422.5,965.44,769.57
2018,11,8,9,30,851.0,85.0,4.6,16.3,461.0,993.74,786.11
2018,11,8,9,45,874.0,87.0,4.65,17.15,496.0,1016.02,798.15
2018,11,8,10,0,897.0,89.0,4.7,18.0,531.0,1034.25,807.28
2018,11,8,10,15,908.5,90.5,4.7,18.6,557.0,1036.26,805.41
2018,11,8,10,30,920.0,92.0,4.7,19.2,583.0,1034.09,800.91
2018,11,8,10,45,926.5,94.0,4.65,19.75,601.0,1023.51,790.47
2018,11,8,11,0,933.0,96.0,4.6,20.3,619.0,1008.81,777.46
2018,11,8,11,15,937.0,96.0,4.55,20.7,628.5,985.43,759.13
2018,11,8,11,30,941.0,96.0,4.5,21.1,638.0,958.21,738.36
2018,11,8,11,45,942.0,96.0,4.4,21.5,640.0,924.7,713.08
2018,11,8,12,0,943.0,96.0,4.3,21.9,642.0,887.76,685.74
2018,11,8,12,15,943.5,94.5,4.2,22.2,635.5,837.71,649.43
2018,11,8,12,30,944.0,93.0,4.1,22.5,629.0,793.35,617.16
2018,11,8,12,45,942.5,90.5,4.0,22.85,615.0,743.79,579.11
2018,11,8,13,0,941.0,88.0,3.9,23.2,601.0,691.82,538.08
2018,11,8,13,15,929.5,88.0,3.75,23.4,578.0,638.28,494.96
2018,11,8,13,30,918.0,88.0,3.6,23.6,555.0,578.82,446.54
2018,11,8,13,45,901.0,87.0,3.5,23.75,524.5,515.09,393.91
2018,11,8,14,0,884.0,86.0,3.4,23.9,494.0,451.57,340.06
2018,11,8,14,15,863.0,83.5,3.15,23.85,457.5,385.82,283.37
2018,11,8,14,30,842.0,81.0,2.9,23.8,421.0,321.44,226.95
2018,11,8,14,45,812.0,78.0,2.65,23.75,379.0,256.27,170.49
2018,11,8,15,0,782.0,75.0,2.4,23.7,337.0,194.22,118.86
2018,11,8,15,15,739.5,70.0,2.4,23.7,291.5,129.19,71.35
2018,11,8,15,30,697.0,65.0,2.4,23.7,246.0,72.37,42.26
2018,11,8,15,45,604.5,59.5,1.8,21.45,195.0,49.18,36.99
2018,11,8,16,0,512.0,54.0,1.2,19.2,144.0,44.6,33.01
2018,11,8,16,15,342.5,44.0,1.3,18.15,96.5,36.06,25.07
2018,11,8,16,30,173.0,34.0,1.4,17.1,49.0,25.56,13.67
2018,11,8,16,45,96.0,19.5,1.5,16.05,27.0,15.34,0.0
2018,11,8,17,0,19.0,5.0,1.6,15.0,5.0,3.93,0.0
2018,11,8,17,15,9.5,2.5,1.65,14.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,7.6,17.5,99.34,0.0
2018,11,9,7,0,239.0,23.0,1.2,8.0,35.0,245.99,0.0
2018,11,9,7,15,379.0,33.5,1.1,8.95,75.5,409.54,311.78
2018,11,9,7,30,519.0,44.0,1.0,9.9,116.0,556.13,445.86
2018,11,9,7,45,596.0,50.5,0.95,10.8,162.5,649.35,520.31
2018,11,9,8,0,673.0,57.0,0.9,11.7,209.0,743.88,590.37
2018,11,9,8,15,718.5,62.0,0.9,12.45,254.5,797.8,628.26
2018,11,9,8,30,764.0,67.0,0.9,13.2,300.0,861.38,670.9
2018,11,9,8,45,791.0,70.5,0.95,14.0,341.0,903.03,697.13
2018,11,9,9,0,818.0,74.0,1.0,14.8,382.0,941.69,720.59
2018,11,9,9,15,793.0,89.0,1.15,15.4,411.0,947.62,723.89
2018,11,9,9,30,768.0,104.0,1.3,16.0,440.0,941.73,719.44
2018,11,9,9,45,724.5,125.0,1.45,16.6,459.5,919.7,704.0
2018,11,9,10,0,681.0,146.0,1.6,17.2,479.0,892.72,685.16
2018,11,9,10,15,699.5,149.5,1.6,17.6,506.0,905.56,692.15
2018,11,9,10,30,718.0,153.0,1.6,18.0,533.0,914.57,696.14
2018,11,9,10,45,728.5,155.0,1.65,18.4,551.0,910.47,692.07
2018,11,9,11,0,739.0,157.0,1.7,18.8,569.0,902.64,685.78
2018,11,9,11,15,745.0,158.0,1.65,19.2,579.0,885.97,672.48
2018,11,9,11,30,751.0,159.0,1.6,19.6,589.0,865.84,657.1
2018,11,9,11,45,753.5,159.0,1.6,19.95,591.0,838.38,637.61
2018,11,9,12,0,756.0,159.0,1.6,20.3,593.0,807.86,615.94
2018,11,9,12,15,753.0,158.0,1.55,20.55,586.5,769.25,587.51
2018,11,9,12,30,750.0,157.0,1.5,20.8,580.0,728.36,557.21
2018,11,9,12,45,742.5,154.5,1.45,21.1,565.0,680.95,521.76
2018,11,9,13,0,735.0,152.0,1.4,21.4,550.0,632.14,484.71
2018,11,9,13,15,724.5,149.0,1.35,21.4,528.5,580.0,444.98
2018,11,9,13,30,714.0,146.0,1.3,21.4,507.0,527.28,403.8
2018,11,9,13,45,699.0,141.5,1.25,21.45,478.5,470.86,358.7
2018,11,9,14,0,684.0,137.0,1.2,21.5,450.0,414.94,312.77
2018,11,9,14,15,660.5,131.0,1.1,21.25,415.0,355.6,263.44
2018,11,9,14,30,637.0,125.0,1.0,21.0,380.0,298.37,214.97
2018,11,9,14,45,604.5,117.5,0.9,20.7,340.0,240.31,166.23
2018,11,9,15,0,572.0,110.0,0.8,20.4,300.0,182.03,118.83
2018,11,9,15,15,515.5,100.0,0.8,20.4,253.5,127.53,79.39
2018,11,9,15,30,459.0,90.0,0.8,20.4,207.0,80.21,53.06
2018,11,9,15,45,382.0,77.0,0.8,18.8,161.5,57.09,44.25
2018,11,9,16,0,305.0,64.0,0.8,17.2,116.0,47.55,35.81
2018,11,9,16,15,207.0,47.5,0.8,16.55,78.0,35.39,24.62
2018,11,9,16,30,109.0,31.0,0.8,15.9,40.0,23.13,11.46
2018,11,9,16,45,60.0,17.0,0.85,15.3,21.5,13.38,0.0
2018,11,9,17,0,11.0,3.0,0.9,14.7,3.0,0.0,0.0
2018,11,9,17,15,5.5,1.5,0.9,14.4,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,6.35,8.5,27.03,0.0
2018,11,10,7,0,57.0,14.0,1.1,6.1,17.0,74.95,0.0
2018,11,10,7,15,126.0,33.0,1.15,6.5,47.5,181.39,137.99
2018,11,10,7,30,195.0,52.0,1.2,6.9,78.0,269.56,225.07
2018,11,10,7,45,256.5,69.5,1.2,7.35,117.5,368.46,310.4
2018,11,10,8,0,318.0,87.0,1.2,7.8,157.0,451.69,380.07
2018,11,10,8,15,369.0,101.0,1.4,8.45,199.0,522.07,437.61
2018,11,10,8,30,420.0,115.0,1.6,9.1,241.0,593.09,493.63
2018,11,10,8,45,453.5,124.0,1.75,9.7,277.5,640.54,529.27
2018,11,10,9,0,487.0,133.0,1.9,10.3,314.0,686.91,563.3
2018,11,10,9,15,509.5,137.5,1.85,11.0,343.5,715.11,581.26
2018,11,10,9,30,532.0,142.0,1.8,11.7,373.0,741.28,597.41
2018,11,10,9,45,573.0,150.0,1.75,12.4,414.5,787.89,628.04
2018,11,10,10,0,614.0,158.0,1.7,13.1,456.0,831.53,655.57
2018,11,10,10,15,630.5,161.0,1.7,13.85,480.0,848.4,664.17
2018,11,10,10,30,647.0,164.0,1.7,14.6,504.0,856.05,666.6
2018,11,10,10,45,662.0,165.0,1.7,15.35,522.0,856.63,664.32
2018,11,10,11,0,677.0,166.0,1.7,16.1,540.0,853.49,659.68
2018,11,10,11,15,683.5,166.5,1.75,16.65,549.5,838.4,647.99
2018,11,10,11,30,690.0,167.0,1.8,17.2,559.0,820.02,634.23
2018,11,10,11,45,693.5,166.0,1.9,17.7,561.0,794.44,615.99
2018,11,10,12,0,697.0,165.0,2.0,18.2,563.0,765.94,595.04
2018,11,10,12,15,658.5,176.0,2.0,18.35,548.5,713.5,556.0
2018,11,10,12,30,620.0,187.0,2.0,18.5,534.0,656.5,513.45
2018,11,10,12,45,566.0,199.5,2.0,18.65,510.5,597.74,468.68
2018,11,10,13,0,512.0,212.0,2.0,18.8,487.0,541.48,425.14
2018,11,10,13,15,504.5,206.0,1.9,18.85,468.0,499.04,391.67
2018,11,10,13,30,497.0,200.0,1.8,18.9,449.0,456.31,357.2
2018,11,10,13,45,485.5,191.0,1.75,18.95,423.0,409.09,318.78
2018,11,10,14,0,474.0,182.0,1.7,19.0,397.0,362.49,280.02
2018,11,10,14,15,453.5,170.5,1.45,18.65,364.0,311.58,237.34
2018,11,10,14,30,433.0,159.0,1.2,18.3,331.0,262.83,195.94
2018,11,10,14,45,406.0,146.0,1.0,17.95,294.5,213.83,154.76
2018,11,10,15,0,379.0,133.0,0.8,17.6,258.0,168.2,117.41
2018,11,10,15,15,340.0,118.0,0.8,17.6,218.5,121.99,82.71
2018,11,10,15,30,301.0,103.0,0.8,17.6,179.0,83.44,58.99
2018,11,10,15,45,254.5,84.0,0.8,16.25,139.5,60.58,47.75
2018,11,10,16,0,208.0,65.0,0.8,14.9,100.0,47.44,36.01
2018,11,10,16,15,152.5,45.5,0.85,14.6,67.0,33.67,23.29
2018,11,10,16,30,97.0,26.0,0.9,14.3,34.0,19.66,8.51
2018,11,10,16,45,53.0,14.0,0.9,13.95,18.0,11.02,0.0
2018,11,10,17,0,9.0,2.0,0.9,13.6,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.8,5.6,12.0,57.26,0.0
2018,11,11,7,0,133.0,18.0,2.9,5.9,24.0,119.29,0.0
2018,11,11,7,15,257.0,32.5,3.15,6.8,60.5,310.45,233.42
2018,11,11,7,30,381.0,47.0,3.4,7.7,97.0,436.92,363.15
2018,11,11,7,45,464.5,57.0,3.65,8.6,141.5,536.75,450.37
2018,11,11,8,0,548.0,67.0,3.9,9.5,186.0,638.68,534.71
2018,11,11,8,15,604.0,73.5,3.9,10.35,231.0,712.5,592.72
2018,11,11,8,30,660.0,80.0,3.9,11.2,276.0,785.48,647.38
2018,11,11,8,45,701.0,84.5,3.9,12.1,319.0,840.12,685.8
2018,11,11,9,0,742.0,89.0,3.9,13.0,362.0,892.51,721.17
2018,11,11,9,15,758.0,94.5,3.75,13.85,397.5,918.63,735.53
2018,11,11,9,30,774.0,100.0,3.6,14.7,433.0,941.45,747.18
2018,11,11,9,45,781.0,106.5,3.45,15.5,462.5,953.05,750.65
2018,11,11,10,0,788.0,113.0,3.3,16.3,492.0,960.98,751.54
2018,11,11,10,15,801.0,114.5,3.15,16.95,516.0,965.03,750.17
2018,11,11,10,30,814.0,116.0,3.0,17.6,540.0,965.23,746.23
2018,11,11,10,45,814.5,118.0,2.85,18.2,553.5,950.24,732.08
2018,11,11,11,0,815.0,120.0,2.7,18.8,567.0,931.77,715.89
2018,11,11,11,15,822.5,119.0,2.65,19.2,576.5,912.72,700.93
2018,11,11,11,30,830.0,118.0,2.6,19.6,586.0,883.87,679.36
2018,11,11,11,45,768.5,126.5,2.55,19.95,561.0,816.51,631.12
2018,11,11,12,0,707.0,135.0,2.5,20.3,536.0,743.81,578.93
2018,11,11,12,15,714.5,131.5,2.5,20.5,533.0,713.13,556.43
2018,11,11,12,30,722.0,128.0,2.5,20.7,530.0,679.58,530.98
2018,11,11,12,45,771.5,119.5,2.5,20.9,539.5,666.51,520.31
2018,11,11,13,0,821.0,111.0,2.5,21.1,549.0,644.48,502.32
2018,11,11,13,15,827.0,108.0,2.45,21.1,534.5,599.13,466.27
2018,11,11,13,30,833.0,105.0,2.4,21.1,520.0,551.26,427.36
2018,11,11,13,45,820.5,101.5,2.4,21.15,491.0,491.94,378.76
2018,11,11,14,0,808.0,98.0,2.4,21.2,462.0,432.18,328.41
2018,11,11,14,15,788.0,94.0,2.25,21.0,427.0,369.33,274.47
2018,11,11,14,30,768.0,90.0,2.1,20.8,392.0,307.89,220.75
2018,11,11,14,45,740.0,85.0,1.95,20.6,352.0,245.48,166.58
2018,11,11,15,0,712.0,80.0,1.8,20.4,312.0,186.04,116.72
2018,11,11,15,15,668.0,74.5,1.8,20.4,268.0,127.82,73.66
2018,11,11,15,30,624.0,69.0,1.8,20.4,224.0,75.13,45.35
2018,11,11,15,45,559.5,60.5,1.4,18.5,179.0,49.7,37.85
2018,11,11,16,0,495.0,52.0,1.0,16.6,134.0,43.0,31.87
2018,11,11,16,15,391.5,41.5,1.05,15.95,93.5,34.4,23.66
2018,11,11,16,30,288.0,31.0,1.1,15.3,53.0,25.85,12.14
2018,11,11,16,45,161.5,18.0,1.15,14.7,28.5,14.16,0.0
2018,11,11,17,0,35.0,5.0,1.2,14.1,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.8,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,1.6,5.05,11.5,6.69,0.0
2018,11,12,7,0,139.0,17.0,1.6,5.3,23.0,123.13,0.0
2018,11,12,7,15,261.5,31.0,1.65,6.55,58.5,306.6,223.05
2018,11,12,7,30,384.0,45.0,1.7,7.8,94.0,437.53,358.96
2018,11,12,7,45,462.0,54.5,1.75,9.05,137.0,531.66,439.25
2018,11,12,8,0,540.0,64.0,1.8,10.3,180.0,627.64,515.67
2018,11,12,8,15,591.5,71.0,1.95,11.25,223.5,697.26,569.41
2018,11,12,8,30,643.0,78.0,2.1,12.2,267.0,766.09,620.23
2018,11,12,8,45,678.0,84.0,2.2,13.15,308.5,816.38,655.02
2018,11,12,9,0,713.0,90.0,2.3,14.1,350.0,864.46,687.08
2018,11,12,9,15,725.0,97.5,2.25,14.75,384.5,888.9,700.81
2018,11,12,9,30,737.0,105.0,2.2,15.4,419.0,910.09,712.06
2018,11,12,9,45,738.0,113.5,2.15,16.05,447.0,918.06,713.89
2018,11,12,10,0,739.0,122.0,2.1,16.7,475.0,922.47,713.4
2018,11,12,10,15,753.5,125.0,2.1,17.25,500.0,930.29,716.17
2018,11,12,10,30,768.0,128.0,2.1,17.8,525.0,934.35,716.43
2018,11,12,10,45,778.0,129.5,2.05,18.4,542.5,928.55,709.46
2018,11,12,11,0,788.0,131.0,2.0,19.0,560.0,919.0,700.24
2018,11,12,11,15,794.0,131.0,1.95,19.5,569.5,900.41,685.36
2018,11,12,11,30,800.0,131.0,1.9,20.0,579.0,878.31,668.36
2018,11,12,11,45,802.5,130.5,1.85,20.55,581.0,849.29,646.71
2018,11,12,12,0,805.0,130.0,1.8,21.1,583.0,817.17,623.1
2018,11,12,12,15,789.0,134.0,1.75,21.4,574.0,772.63,591.2
2018,11,12,12,30,773.0,138.0,1.7,21.7,565.0,726.53,556.86
2018,11,12,12,45,748.5,142.0,1.65,22.0,547.0,673.43,517.02
2018,11,12,13,0,724.0,146.0,1.6,22.3,529.0,620.18,476.47
2018,11,12,13,15,714.5,142.5,1.5,22.35,508.0,569.06,437.01
2018,11,12,13,30,705.0,139.0,1.4,22.4,487.0,517.31,396.12
2018,11,12,13,45,691.5,134.0,1.35,22.45,459.5,461.99,351.81
2018,11,12,14,0,678.0,129.0,1.3,22.5,432.0,407.02,306.57
2018,11,12,14,15,655.5,123.0,1.15,22.15,398.0,348.69,257.96
2018,11,12,14,30,633.0,117.0,1.0,21.8,364.0,292.33,210.14
2018,11,12,14,45,602.0,110.0,0.85,21.5,325.5,235.48,162.21
2018,11,12,15,0,571.0,103.0,0.7,21.2,287.0,182.22,118.66
2018,11,12,15,15,525.0,93.5,0.7,21.2,244.5,125.53,76.86
2018,11,12,15,30,479.0,84.0,0.7,21.2,202.0,78.5,50.29
2018,11,12,15,45,415.0,72.5,0.85,19.5,160.0,54.32,41.64
2018,11,12,16,0,351.0,61.0,1.0,17.8,118.0,45.78,34.06
2018,11,12,16,15,262.0,45.0,1.0,17.25,80.0,33.89,23.0
2018,11,12,16,30,173.0,29.0,1.0,16.7,42.0,21.93,8.64
2018,11,12,16,45,91.5,15.5,1.05,16.15,22.0,12.2,0.0
2018,11,12,17,0,10.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,8.1,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.2,8.1,12.0,18.12,0.0
2018,11,13,7,15,11.0,28.0,1.15,8.5,28.5,45.23,26.88
2018,11,13,7,30,11.0,44.0,1.1,8.9,45.0,55.15,41.09
2018,11,13,7,45,23.0,61.0,1.05,9.3,65.0,94.09,75.77
2018,11,13,8,0,35.0,78.0,1.0,9.7,85.0,123.15,101.64
2018,11,13,8,15,59.5,96.0,1.35,10.4,111.5,165.75,139.0
2018,11,13,8,30,84.0,114.0,1.7,11.1,138.0,228.2,192.01
2018,11,13,8,45,76.5,129.0,2.05,11.75,153.5,216.28,181.42
2018,11,13,9,0,69.0,144.0,2.4,12.4,169.0,223.45,186.57
2018,11,13,9,15,52.0,153.0,2.35,13.1,173.0,212.43,175.85
2018,11,13,9,30,35.0,162.0,2.3,13.8,177.0,201.67,165.41
2018,11,13,9,45,80.0,179.5,2.3,14.45,216.5,263.92,217.38
2018,11,13,10,0,125.0,197.0,2.3,15.1,256.0,347.71,284.69
2018,11,13,10,15,123.5,205.0,2.25,15.75,266.0,350.03,284.75
2018,11,13,10,30,122.0,213.0,2.2,16.4,276.0,351.98,284.89
2018,11,13,10,45,123.0,224.5,2.15,17.05,289.5,360.09,289.93
2018,11,13,11,0,124.0,236.0,2.1,17.7,303.0,367.44,294.31
2018,11,13,11,15,113.0,241.5,2.1,17.85,303.5,356.16,284.61
2018,11,13,11,30,102.0,247.0,2.1,18.0,304.0,325.54,260.15
2018,11,13,11,45,126.0,247.0,2.05,18.15,317.5,357.4,285.16
2018,11,13,12,0,150.0,247.0,2.0,18.3,331.0,367.82,293.2
2018,11,13,12,15,132.5,241.0,1.9,18.25,314.5,337.99,269.29
2018,11,13,12,30,115.0,235.0,1.8,18.2,298.0,309.56,246.59
2018,11,13,12,45,77.0,221.5,1.65,18.1,263.5,247.74,197.19
2018,11,13,13,0,39.0,208.0,1.5,18.0,229.0,204.96,162.59
2018,11,13,13,15,56.5,205.0,1.35,17.8,233.5,208.19,165.54
2018,11,13,13,30,74.0,202.0,1.2,17.6,238.0,209.48,166.53
2018,11,13,13,45,127.5,195.0,1.0,17.4,253.0,230.07,182.47
2018,11,13,14,0,181.0,188.0,0.8,17.2,268.0,234.95,184.77
2018,11,13,14,15,187.5,171.5,0.75,16.8,249.0,209.07,162.86
2018,11,13,14,30,194.0,155.0,0.7,16.4,230.0,182.74,140.24
2018,11,13,14,45,266.5,131.5,0.65,16.0,223.0,168.73,124.86
2018,11,13,15,0,339.0,108.0,0.6,15.6,216.0,144.54,100.76
2018,11,13,15,15,295.5,98.0,0.6,15.6,182.5,104.78,70.73
2018,11,13,15,30,252.0,88.0,0.6,15.6,149.0,73.01,51.16
2018,11,13,15,45,212.0,72.5,0.75,14.8,117.0,52.85,41.17
2018,11,13,16,0,172.0,57.0,0.9,14.0,85.0,41.9,31.19
2018,11,13,16,15,131.5,41.5,0.95,13.65,59.0,30.79,20.65
2018,11,13,16,30,91.0,26.0,1.0,13.3,33.0,19.53,6.49
2018,11,13,16,45,53.5,14.0,1.0,12.95,17.5,11.02,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.6,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,23.0,5.5,1.3,3.85,6.5,0.0,0.0
2018,11,14,7,0,46.0,11.0,1.3,3.9,13.0,44.9,0.0
2018,11,14,7,15,108.0,28.5,1.3,4.65,40.0,156.37,103.77
2018,11,14,7,30,170.0,46.0,1.3,5.4,67.0,240.3,199.44
2018,11,14,7,45,224.5,65.0,1.3,6.2,104.5,317.07,268.57
2018,11,14,8,0,279.0,84.0,1.3,7.0,142.0,395.1,335.2
2018,11,14,8,15,323.0,100.0,1.45,7.75,181.5,477.43,402.62
2018,11,14,8,30,367.0,116.0,1.6,8.5,221.0,543.01,454.85
2018,11,14,8,45,400.0,129.5,1.8,9.25,259.0,594.55,494.72
2018,11,14,9,0,433.0,143.0,2.0,10.0,297.0,645.07,532.75
2018,11,14,9,15,486.5,146.5,2.0,10.85,336.5,702.44,574.08
2018,11,14,9,30,540.0,150.0,2.0,11.7,376.0,758.09,612.18
2018,11,14,9,45,595.0,147.0,1.95,12.5,412.5,804.97,642.53
2018,11,14,10,0,650.0,144.0,1.9,13.3,449.0,856.68,675.6
2018,11,14,10,15,666.5,146.0,2.05,14.2,472.5,866.6,680.3
2018,11,14,10,30,683.0,148.0,2.2,15.1,496.0,872.85,682.87
2018,11,14,10,45,667.5,147.0,2.35,15.95,496.0,841.93,659.37
2018,11,14,11,0,652.0,146.0,2.5,16.8,496.0,808.55,634.39
2018,11,14,11,15,631.5,156.0,2.55,17.4,500.0,779.82,612.59
2018,11,14,11,30,611.0,166.0,2.6,18.0,504.0,749.01,588.9
2018,11,14,11,45,671.5,157.5,2.6,18.55,529.5,766.93,601.01
2018,11,14,12,0,732.0,149.0,2.6,19.1,555.0,778.0,607.54
2018,11,14,12,15,709.0,154.5,2.6,19.45,544.5,731.92,572.23
2018,11,14,12,30,686.0,160.0,2.6,19.8,534.0,684.98,536.37
2018,11,14,12,45,626.0,169.5,2.55,20.1,504.5,610.31,479.3
2018,11,14,13,0,566.0,179.0,2.5,20.4,475.0,546.17,429.28
2018,11,14,13,15,582.0,170.5,2.45,20.45,464.0,513.07,402.87
2018,11,14,13,30,598.0,162.0,2.4,20.5,453.0,477.17,373.32
2018,11,14,13,45,583.5,155.5,2.3,20.5,426.5,426.05,331.27
2018,11,14,14,0,569.0,149.0,2.2,20.5,400.0,375.64,288.92
2018,11,14,14,15,546.0,142.0,1.95,20.15,367.5,322.75,244.08
2018,11,14,14,30,523.0,135.0,1.7,19.8,335.0,272.01,200.45
2018,11,14,14,45,492.0,125.0,1.4,19.4,298.0,219.44,155.79
2018,11,14,15,0,461.0,115.0,1.1,19.0,261.0,170.54,115.41
2018,11,14,15,15,407.5,102.5,1.1,19.0,218.0,121.32,78.84
2018,11,14,15,30,354.0,90.0,1.1,19.0,175.0,79.01,53.18
2018,11,14,15,45,273.5,74.5,1.05,17.4,132.0,54.46,42.08
2018,11,14,16,0,193.0,59.0,1.0,15.8,89.0,43.28,32.09
2018,11,14,16,15,152.0,42.0,0.95,15.4,61.0,31.17,20.71
2018,11,14,16,30,111.0,25.0,0.9,15.0,33.0,18.83,5.14
2018,11,14,16,45,58.5,13.0,0.9,14.65,17.0,10.23,0.0
2018,11,14,17,0,6.0,1.0,0.9,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,14.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,1.3,5.0,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,1.3,4.9,11.0,38.56,0.0
2018,11,15,7,15,105.5,27.5,1.35,5.55,38.0,151.53,93.61
2018,11,15,7,30,172.0,45.0,1.4,6.2,65.0,241.2,198.93
2018,11,15,7,45,234.5,62.5,1.5,6.9,102.5,340.22,286.67
2018,11,15,8,0,297.0,80.0,1.6,7.6,140.0,423.43,357.95
2018,11,15,8,15,329.5,94.0,1.75,8.25,175.0,475.65,401.67
2018,11,15,8,30,362.0,108.0,1.9,8.9,210.0,527.95,443.91
2018,11,15,8,45,420.5,119.0,2.1,9.5,254.5,601.22,501.96
2018,11,15,9,0,479.0,130.0,2.3,10.1,299.0,674.18,557.32
2018,11,15,9,15,509.0,138.0,2.3,10.8,334.0,714.06,584.78
2018,11,15,9,30,539.0,146.0,2.3,11.5,369.0,751.94,610.32
2018,11,15,9,45,563.0,151.0,2.25,12.2,399.0,777.79,626.1
2018,11,15,10,0,587.0,156.0,2.2,12.9,429.0,800.96,639.73
2018,11,15,10,15,606.0,159.0,2.25,13.6,453.5,813.87,646.63
2018,11,15,10,30,625.0,162.0,2.3,14.3,478.0,823.68,651.44
2018,11,15,10,45,640.5,163.0,2.35,15.0,496.0,831.83,655.16
2018,11,15,11,0,656.0,164.0,2.4,15.7,514.0,829.94,651.84
2018,11,15,11,15,664.5,164.5,2.4,16.2,524.0,817.57,641.38
2018,11,15,11,30,673.0,165.0,2.4,16.7,534.0,801.86,628.79
2018,11,15,11,45,678.5,163.5,2.35,17.15,536.5,778.44,610.4
2018,11,15,12,0,684.0,162.0,2.3,17.6,539.0,752.02,589.56
2018,11,15,12,15,652.5,170.5,2.25,17.8,527.0,703.63,552.63
2018,11,15,12,30,621.0,179.0,2.2,18.0,515.0,650.11,511.88
2018,11,15,12,45,576.0,188.5,2.15,18.15,494.0,595.23,469.44
2018,11,15,13,0,531.0,198.0,2.1,18.3,473.0,542.17,427.86
2018,11,15,13,15,522.0,192.0,2.05,18.4,453.5,498.44,393.26
2018,11,15,13,30,513.0,186.0,2.0,18.5,434.0,454.52,357.73
2018,11,15,13,45,500.0,177.5,1.95,18.55,408.0,406.62,318.48
2018,11,15,14,0,487.0,169.0,1.9,18.6,382.0,359.47,278.97
2018,11,15,14,15,466.0,159.5,1.7,18.25,350.5,309.63,236.88
2018,11,15,14,30,445.0,150.0,1.5,17.9,319.0,261.89,196.01
2018,11,15,14,45,417.0,137.5,1.25,17.55,283.0,212.54,154.13
2018,11,15,15,0,389.0,125.0,1.0,17.2,247.0,166.63,116.13
2018,11,15,15,15,348.0,110.5,1.0,17.2,208.0,121.51,81.91
2018,11,15,15,30,307.0,96.0,1.0,17.2,169.0,81.15,56.1
2018,11,15,15,45,251.0,78.0,1.0,15.55,129.5,56.53,44.19
2018,11,15,16,0,195.0,60.0,1.0,13.9,90.0,43.88,32.83
2018,11,15,16,15,140.0,41.5,1.05,13.5,59.5,30.74,20.41
2018,11,15,16,30,85.0,23.0,1.1,13.1,29.0,17.39,3.5
2018,11,15,16,45,44.5,12.0,1.1,12.65,15.0,9.44,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.25,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,51.1,0.0
2018,11,16,7,15,139.0,27.0,1.3,4.6,40.5,194.38,110.9
2018,11,16,7,30,224.0,43.0,1.4,5.5,69.0,301.58,247.59
2018,11,16,7,45,295.5,58.0,1.5,6.4,107.5,387.77,326.32
2018,11,16,8,0,367.0,73.0,1.6,7.3,146.0,477.57,402.17
2018,11,16,8,15,420.0,84.0,1.75,8.0,186.5,546.67,458.8
2018,11,16,8,30,473.0,95.0,1.9,8.7,227.0,616.6,513.91
2018,11,16,8,45,512.0,104.0,2.0,9.4,266.0,670.18,554.17
2018,11,16,9,0,551.0,113.0,2.1,10.1,305.0,722.72,592.41
2018,11,16,9,15,557.5,124.0,2.1,10.85,336.0,744.03,605.47
2018,11,16,9,30,564.0,135.0,2.1,11.6,367.0,762.79,616.53
2018,11,16,9,45,556.0,149.0,2.1,12.4,391.5,768.14,617.44
2018,11,16,10,0,548.0,163.0,2.1,13.2,416.0,770.58,616.35
2018,11,16,10,15,565.0,167.5,2.1,13.8,440.0,783.59,623.5
2018,11,16,10,30,582.0,172.0,2.1,14.4,464.0,793.66,628.43
2018,11,16,10,45,595.5,174.0,2.1,15.0,481.5,794.45,626.8
2018,11,16,11,0,609.0,176.0,2.1,15.6,499.0,792.15,623.18
2018,11,16,11,15,617.5,176.0,2.05,16.1,508.0,779.97,612.5
2018,11,16,11,30,626.0,176.0,2.0,16.6,517.0,764.88,599.66
2018,11,16,11,45,631.0,175.0,1.95,17.05,519.5,742.87,582.0
2018,11,16,12,0,636.0,174.0,1.9,17.5,522.0,724.47,566.78
2018,11,16,12,15,645.5,169.0,1.85,17.75,519.0,696.95,545.59
2018,11,16,12,30,655.0,164.0,1.8,18.0,516.0,666.45,522.06
2018,11,16,12,45,663.5,157.0,1.7,18.3,506.0,630.62,493.92
2018,11,16,13,0,672.0,150.0,1.6,18.6,496.0,592.15,463.37
2018,11,16,13,15,661.5,146.0,1.55,18.75,475.5,542.91,424.65
2018,11,16,13,30,651.0,142.0,1.5,18.9,455.0,493.25,384.79
2018,11,16,13,45,635.0,137.0,1.4,19.0,428.0,439.98,341.12
2018,11,16,14,0,619.0,132.0,1.3,19.1,401.0,387.43,297.03
2018,11,16,14,15,595.5,126.0,1.15,18.9,368.5,332.4,250.43
2018,11,16,14,30,572.0,120.0,1.0,18.7,336.0,275.28,201.61
2018,11,16,14,45,540.0,112.0,0.9,18.5,299.0,221.49,155.79
2018,11,16,15,0,508.0,104.0,0.8,18.3,262.0,171.34,114.19
2018,11,16,15,15,462.0,93.5,0.8,18.3,221.5,121.68,76.89
2018,11,16,15,30,416.0,83.0,0.8,18.3,181.0,77.85,50.52
2018,11,16,15,45,354.0,69.5,0.75,16.95,141.0,51.73,39.73
2018,11,16,16,0,292.0,56.0,0.7,15.6,101.0,41.89,30.84
2018,11,16,16,15,195.0,40.0,0.7,15.3,65.5,29.99,19.52
2018,11,16,16,30,98.0,24.0,0.7,15.0,30.0,18.08,2.74
2018,11,16,16,45,52.0,12.5,0.7,14.7,15.5,9.83,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.75,14.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,58.9,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,208.98,103.88
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,327.8,263.7
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,416.63,343.26
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,509.72,419.34
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,579.94,474.56
2018,11,17,8,30,521.0,87.0,0.7,9.4,230.0,654.92,530.98
2018,11,17,8,45,560.0,93.5,0.75,9.95,268.5,708.68,569.47
2018,11,17,9,0,599.0,100.0,0.8,10.5,307.0,760.38,605.34
2018,11,17,9,15,642.0,102.0,0.85,11.4,345.0,808.69,636.93
2018,11,17,9,30,685.0,104.0,0.9,12.3,383.0,854.04,665.6
2018,11,17,9,45,724.0,102.5,0.9,13.15,416.5,887.89,684.99
2018,11,17,10,0,763.0,101.0,0.9,14.0,450.0,917.98,701.6
2018,11,17,10,15,776.0,103.0,0.9,14.7,474.0,923.17,701.77
2018,11,17,10,30,789.0,105.0,0.9,15.4,498.0,924.71,699.98
2018,11,17,10,45,798.0,107.0,0.85,16.15,515.5,918.72,692.3
2018,11,17,11,0,807.0,109.0,0.8,16.9,533.0,902.24,677.98
2018,11,17,11,15,811.5,110.0,0.75,17.35,543.0,884.13,663.69
2018,11,17,11,30,816.0,111.0,0.7,17.8,553.0,862.56,647.3
2018,11,17,11,45,817.5,110.5,0.65,18.25,554.5,833.53,626.13
2018,11,17,12,0,819.0,110.0,0.6,18.7,556.0,801.45,603.13
2018,11,17,12,15,787.5,119.5,0.6,18.9,544.5,756.33,572.74
2018,11,17,12,30,756.0,129.0,0.6,19.1,533.0,705.77,536.67
2018,11,17,12,45,710.0,140.0,0.55,19.3,512.0,646.44,493.02
2018,11,17,13,0,664.0,151.0,0.5,19.5,491.0,588.32,449.63
2018,11,17,13,15,652.5,147.5,0.55,19.55,470.5,539.41,413.66
2018,11,17,13,30,641.0,144.0,0.6,19.6,450.0,490.17,376.16
2018,11,17,13,45,624.5,139.5,0.65,19.65,423.5,437.68,335.0
2018,11,17,14,0,608.0,135.0,0.7,19.7,397.0,385.96,293.1
2018,11,17,14,15,583.5,129.0,0.7,19.5,364.5,326.81,244.55
2018,11,17,14,30,559.0,123.0,0.7,19.3,332.0,274.64,200.47
2018,11,17,14,45,525.5,115.0,0.7,19.05,295.0,221.24,155.58
2018,11,17,15,0,492.0,107.0,0.7,18.8,258.0,171.65,114.84
2018,11,17,15,15,446.0,96.0,0.7,18.8,218.0,122.52,77.95
2018,11,17,15,30,400.0,85.0,0.7,18.8,178.0,79.22,51.61
2018,11,17,15,45,336.0,71.0,0.8,17.15,138.0,52.61,40.43
2018,11,17,16,0,272.0,57.0,0.9,15.5,98.0,42.45,31.29
2018,11,17,16,15,192.0,40.5,1.0,14.7,64.5,30.33,19.72
2018,11,17,16,30,112.0,24.0,1.1,13.9,31.0,18.1,1.59
2018,11,17,16,45,58.5,12.5,1.15,13.15,16.0,9.83,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,11.9,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
