Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.5,0.9,6.35,5.0,0.0,0.0
2018,11,18,7,0,34.0,9.0,0.9,6.4,10.0,33.74,0.0
2018,11,18,7,15,102.5,27.0,0.9,6.8,36.5,147.56,59.4
2018,11,18,7,30,171.0,45.0,0.9,7.2,63.0,245.49,197.47
2018,11,18,7,45,239.0,62.5,0.9,7.6,101.0,345.23,287.07
2018,11,18,8,0,307.0,80.0,0.9,8.0,139.0,432.84,361.3
2018,11,18,8,15,364.5,92.5,0.8,8.5,179.0,506.35,420.47
2018,11,18,8,30,422.0,105.0,0.7,9.0,219.0,581.03,477.07
2018,11,18,8,45,468.0,113.0,0.6,9.45,258.0,639.04,518.2
2018,11,18,9,0,514.0,121.0,0.5,9.9,297.0,696.36,556.97
2018,11,18,9,15,560.0,124.5,0.5,10.55,334.5,746.57,590.15
2018,11,18,9,30,606.0,128.0,0.5,11.2,372.0,800.68,625.11
2018,11,18,9,45,650.0,126.5,0.45,11.8,406.0,841.34,648.92
2018,11,18,10,0,694.0,125.0,0.4,12.4,440.0,877.9,669.53
2018,11,18,10,15,714.5,126.0,0.6,13.05,465.0,890.12,678.65
2018,11,18,10,30,735.0,127.0,0.8,13.7,490.0,898.55,685.57
2018,11,18,10,45,752.0,126.0,1.0,14.4,508.5,897.51,685.87
2018,11,18,11,0,769.0,125.0,1.2,15.1,527.0,892.58,683.43
2018,11,18,11,15,777.0,125.0,1.3,15.6,537.0,876.75,672.48
2018,11,18,11,30,785.0,125.0,1.4,16.1,547.0,857.41,659.24
2018,11,18,11,45,790.5,123.5,1.5,16.6,549.5,830.84,641.0
2018,11,18,12,0,796.0,122.0,1.6,17.1,552.0,801.07,620.48
2018,11,18,12,15,766.5,130.0,1.55,17.4,540.5,751.57,584.5
2018,11,18,12,30,737.0,138.0,1.5,17.7,529.0,701.31,546.49
2018,11,18,12,45,694.0,148.0,1.45,18.0,509.0,643.43,502.36
2018,11,18,13,0,651.0,158.0,1.4,18.3,489.0,586.63,458.46
2018,11,18,13,15,641.0,154.0,1.25,18.4,469.0,538.78,420.54
2018,11,18,13,30,631.0,150.0,1.1,18.5,449.0,490.48,381.44
2018,11,18,13,45,617.0,144.0,0.95,18.65,422.5,433.61,335.13
2018,11,18,14,0,603.0,138.0,0.8,18.8,396.0,382.41,292.12
2018,11,18,14,15,580.0,131.0,0.65,18.65,363.5,327.95,246.23
2018,11,18,14,30,557.0,124.0,0.5,18.5,331.0,275.59,201.41
2018,11,18,14,45,525.0,115.5,0.3,18.4,294.0,222.23,156.03
2018,11,18,15,0,493.0,107.0,0.1,18.3,257.0,172.54,114.93
2018,11,18,15,15,447.0,96.0,0.1,18.3,217.0,123.32,78.22
2018,11,18,15,30,401.0,85.0,0.1,18.3,177.0,79.93,51.85
2018,11,18,15,45,289.0,70.0,0.35,17.0,129.0,51.54,39.5
2018,11,18,16,0,177.0,55.0,0.6,15.7,81.0,40.42,29.48
2018,11,18,16,15,114.5,38.5,0.7,15.05,53.0,28.52,18.08
2018,11,18,16,30,52.0,22.0,0.8,14.4,25.0,16.53,0.0
2018,11,18,16,45,28.5,11.5,0.9,13.75,13.0,9.05,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.75,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,19,6,45,5.5,4.0,1.2,6.2,4.0,0.0,0.0
2018,11,19,7,0,11.0,8.0,1.2,6.2,8.0,14.91,0.0
2018,11,19,7,15,20.0,22.5,1.3,7.0,24.0,44.78,9.11
2018,11,19,7,30,29.0,37.0,1.4,7.8,40.0,73.41,55.29
2018,11,19,7,45,46.5,53.5,1.5,8.55,61.0,107.87,87.83
2018,11,19,8,0,64.0,70.0,1.6,9.3,82.0,159.01,132.79
2018,11,19,8,15,107.0,87.0,1.7,10.0,113.0,219.04,185.44
2018,11,19,8,30,150.0,104.0,1.8,10.7,144.0,280.14,237.65
2018,11,19,8,45,180.0,119.0,1.9,11.4,174.5,326.11,275.72
2018,11,19,9,0,210.0,134.0,2.0,12.1,205.0,394.0,330.1
2018,11,19,9,15,251.0,144.5,2.0,12.8,238.5,444.68,369.81
2018,11,19,9,30,292.0,155.0,2.0,13.5,272.0,494.91,408.18
2018,11,19,9,45,352.0,158.0,2.0,14.15,309.5,552.75,452.18
2018,11,19,10,0,412.0,161.0,2.0,14.8,347.0,633.77,511.71
2018,11,19,10,15,440.0,164.5,1.95,15.4,372.5,657.67,526.96
2018,11,19,10,30,468.0,168.0,1.9,16.0,398.0,678.95,540.49
2018,11,19,10,45,490.0,168.5,1.8,16.55,416.5,688.16,544.8
2018,11,19,11,0,512.0,169.0,1.7,17.1,435.0,694.46,547.02
2018,11,19,11,15,552.5,163.0,1.65,17.45,454.5,706.94,554.92
2018,11,19,11,30,593.0,157.0,1.6,17.8,474.0,723.85,565.54
2018,11,19,11,45,566.0,164.5,1.55,18.2,468.0,677.35,529.79
2018,11,19,12,0,539.0,172.0,1.5,18.6,462.0,638.83,500.01
2018,11,19,12,15,570.0,159.5,1.4,18.75,463.0,623.48,488.14
2018,11,19,12,30,601.0,147.0,1.3,18.9,464.0,612.33,478.61
2018,11,19,12,45,541.0,159.5,1.25,19.05,439.5,544.6,426.82
2018,11,19,13,0,481.0,172.0,1.2,19.2,415.0,488.14,383.01
2018,11,19,13,15,446.5,172.0,1.15,19.2,390.5,438.53,344.3
2018,11,19,13,30,412.0,172.0,1.1,19.2,366.0,391.27,306.74
2018,11,19,13,45,361.0,169.0,1.05,19.2,332.0,326.99,255.73
2018,11,19,14,0,310.0,166.0,1.0,19.2,298.0,278.66,216.58
2018,11,19,14,15,318.0,151.5,0.85,18.95,277.5,246.62,189.06
2018,11,19,14,30,326.0,137.0,0.7,18.7,257.0,213.72,160.15
2018,11,19,14,45,211.0,122.5,0.6,18.45,197.0,151.41,111.86
2018,11,19,15,0,96.0,108.0,0.5,18.2,137.0,101.4,75.01
2018,11,19,15,15,104.0,93.5,0.5,18.2,120.5,82.62,59.39
2018,11,19,15,30,112.0,79.0,0.5,18.2,104.0,63.17,44.74
2018,11,19,15,45,74.5,63.0,0.5,17.55,78.0,46.09,34.68
2018,11,19,16,0,37.0,47.0,0.5,16.9,52.0,34.94,24.58
2018,11,19,16,15,25.5,32.0,0.45,16.65,35.0,24.12,14.22
2018,11,19,16,30,14.0,17.0,0.4,16.4,18.0,13.16,0.0
2018,11,19,16,45,7.0,8.5,0.4,16.1,9.0,6.69,0.0
2018,11,19,17,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,6,45,44.0,5.0,0.75,6.9,5.5,0.0,0.0
2018,11,20,7,0,88.0,10.0,0.8,6.7,11.0,76.69,0.0
2018,11,20,7,15,230.0,21.5,0.85,7.3,41.0,252.23,41.0
2018,11,20,7,30,372.0,33.0,0.9,7.9,71.0,413.22,322.35
2018,11,20,7,45,458.5,41.5,0.9,8.45,111.0,510.51,414.08
2018,11,20,8,0,545.0,50.0,0.9,9.0,151.0,611.27,495.73
2018,11,20,8,15,600.0,56.0,0.95,9.65,193.0,681.69,550.49
2018,11,20,8,30,655.0,62.0,1.0,10.3,235.0,751.91,602.42
2018,11,20,8,45,690.5,66.5,1.0,10.9,274.5,800.35,635.73
2018,11,20,9,0,726.0,71.0,1.0,11.5,314.0,846.83,666.35
2018,11,20,9,15,733.5,78.5,0.85,12.3,346.5,867.52,674.86
2018,11,20,9,30,741.0,86.0,0.7,13.1,379.0,884.97,680.71
2018,11,20,9,45,738.5,94.5,0.6,13.9,405.5,890.46,679.06
2018,11,20,10,0,736.0,103.0,0.5,14.7,432.0,892.44,675.16
2018,11,20,10,15,751.0,105.0,0.55,15.45,456.0,899.98,678.31
2018,11,20,10,30,766.0,107.0,0.6,16.2,480.0,903.93,679.07
2018,11,20,10,45,775.5,108.0,0.6,17.0,496.5,897.74,672.16
2018,11,20,11,0,785.0,109.0,0.6,17.8,513.0,887.98,663.22
2018,11,20,11,15,791.5,109.0,0.8,18.45,523.0,870.73,653.7
2018,11,20,11,30,798.0,109.0,1.0,19.1,533.0,844.24,637.68
2018,11,20,11,45,729.5,123.5,1.25,19.75,512.0,779.78,595.81
2018,11,20,12,0,661.0,138.0,1.5,20.4,491.0,710.04,548.58
2018,11,20,12,15,601.5,151.0,1.5,20.7,469.5,647.07,502.03
2018,11,20,12,30,542.0,164.0,1.5,21.0,448.0,579.48,451.52
2018,11,20,12,45,518.0,165.0,1.55,21.25,431.0,534.92,417.96
2018,11,20,13,0,494.0,166.0,1.6,21.5,414.0,490.97,384.05
2018,11,20,13,15,505.0,156.5,1.6,21.5,401.5,458.24,358.42
2018,11,20,13,30,516.0,147.0,1.6,21.5,389.0,423.48,330.39
2018,11,20,13,45,476.5,145.0,1.55,21.5,358.5,369.86,287.09
2018,11,20,14,0,437.0,143.0,1.5,21.5,328.0,319.68,245.96
2018,11,20,14,15,497.5,121.0,1.3,21.25,315.5,291.6,219.79
2018,11,20,14,30,558.0,99.0,1.1,21.0,303.0,260.85,189.84
2018,11,20,14,45,548.5,89.0,0.9,20.7,272.0,211.6,146.76
2018,11,20,15,0,539.0,79.0,0.7,20.4,241.0,163.33,105.58
2018,11,20,15,15,526.5,72.5,0.7,20.4,211.5,118.73,70.85
2018,11,20,15,30,514.0,66.0,0.7,20.4,182.0,75.71,44.82
2018,11,20,15,45,434.0,57.5,0.75,19.1,141.0,46.67,34.9
2018,11,20,16,0,354.0,49.0,0.8,17.8,100.0,37.35,26.49
2018,11,20,16,15,220.0,35.0,0.85,17.25,63.0,26.52,15.99
2018,11,20,16,30,86.0,21.0,0.9,16.7,26.0,15.87,0.0
2018,11,20,16,45,43.0,10.5,0.95,16.15,13.0,8.26,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.7,11.55,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,11.6,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,1.85,12.05,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,2.0,12.5,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.5,2.15,12.9,6.5,4.92,0.0
2018,11,21,8,0,0.0,8.0,2.3,13.3,8.0,6.06,0.0
2018,11,21,8,15,0.0,9.5,2.35,13.55,9.5,7.2,0.54
2018,11,21,8,30,0.0,11.0,2.4,13.8,11.0,8.35,1.54
2018,11,21,8,45,0.0,13.5,2.5,14.05,13.5,10.26,3.19
2018,11,21,9,0,0.0,16.0,2.6,14.3,16.0,12.17,4.83
2018,11,21,9,15,0.0,28.5,2.8,14.7,28.5,21.73,13.01
2018,11,21,9,30,0.0,41.0,3.0,15.1,41.0,31.33,21.15
2018,11,21,9,45,0.5,55.5,3.2,15.5,55.5,42.99,31.0
2018,11,21,10,0,1.0,70.0,3.4,15.9,70.0,54.7,40.79
2018,11,21,10,15,13.0,92.0,3.65,16.4,98.0,84.47,66.19
2018,11,21,10,30,25.0,114.0,3.9,16.9,126.0,126.25,101.18
2018,11,21,10,45,15.5,128.0,4.15,17.4,135.5,118.45,93.9
2018,11,21,11,0,6.0,142.0,4.4,17.9,145.0,121.82,95.95
2018,11,21,11,15,37.5,162.5,4.5,18.05,182.0,182.81,147.02
2018,11,21,11,30,69.0,183.0,4.6,18.2,219.0,229.2,185.44
2018,11,21,11,45,56.0,179.0,4.7,18.4,208.5,209.93,169.05
2018,11,21,12,0,43.0,175.0,4.8,18.6,198.0,191.69,153.64
2018,11,21,12,15,33.0,156.5,4.7,18.5,174.0,162.49,129.61
2018,11,21,12,30,23.0,138.0,4.6,18.4,150.0,135.11,106.99
2018,11,21,12,45,13.5,117.0,4.55,18.35,124.0,100.87,78.62
2018,11,21,13,0,4.0,96.0,4.5,18.3,98.0,76.79,58.56
2018,11,21,13,15,33.0,106.0,4.25,18.15,121.5,106.54,83.74
2018,11,21,13,30,62.0,116.0,4.0,18.0,145.0,128.16,101.71
2018,11,21,13,45,31.5,89.0,3.8,17.8,103.5,86.84,67.21
2018,11,21,14,0,1.0,62.0,3.6,17.6,62.0,47.93,34.81
2018,11,21,14,15,13.0,64.0,3.4,17.45,68.5,55.5,41.07
2018,11,21,14,30,25.0,66.0,3.2,17.3,75.0,59.65,44.17
2018,11,21,14,45,14.0,53.5,2.95,17.1,58.5,45.45,32.45
2018,11,21,15,0,3.0,41.0,2.7,16.9,42.0,31.83,21.33
2018,11,21,15,15,1.5,40.0,2.7,16.9,40.5,30.71,20.42
2018,11,21,15,30,0.0,39.0,2.7,16.9,39.0,29.79,19.6
2018,11,21,15,45,0.0,29.5,2.4,16.3,29.5,22.49,14.14
2018,11,21,16,0,0.0,20.0,2.1,15.7,20.0,15.21,7.55
2018,11,21,16,15,3.0,14.0,1.95,15.2,14.0,10.65,3.05
2018,11,21,16,30,6.0,8.0,1.8,14.7,8.0,6.28,0.0
2018,11,21,16,45,3.0,4.0,1.65,14.2,4.0,3.15,0.0
2018,11,21,17,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,6,45,42.0,4.5,1.45,9.6,5.0,0.0,0.0
2018,11,22,7,0,84.0,9.0,1.4,9.6,10.0,72.6,0.0
2018,11,22,7,15,212.0,20.5,1.7,10.4,37.0,231.58,0.0
2018,11,22,7,30,340.0,32.0,2.0,11.2,64.0,383.93,292.32
2018,11,22,7,45,455.0,38.0,2.25,12.0,105.0,502.3,407.16
2018,11,22,8,0,570.0,44.0,2.5,12.8,146.0,624.85,508.35
2018,11,22,8,15,628.0,48.5,2.65,13.25,187.5,687.29,559.49
2018,11,22,8,30,686.0,53.0,2.8,13.7,229.0,759.54,615.68
2018,11,22,8,45,724.0,56.0,2.95,14.1,269.0,809.49,653.13
2018,11,22,9,0,762.0,59.0,3.1,14.5,309.0,857.24,687.72
2018,11,22,9,15,765.5,65.0,3.2,14.85,339.5,872.59,697.62
2018,11,22,9,30,769.0,71.0,3.3,15.2,370.0,884.6,704.99
2018,11,22,9,45,657.0,95.0,3.4,15.6,364.5,809.74,648.8
2018,11,22,10,0,545.0,119.0,3.5,16.0,359.0,723.0,583.51
2018,11,22,10,15,487.0,137.5,3.55,16.35,360.5,670.52,543.14
2018,11,22,10,30,429.0,156.0,3.6,16.7,362.0,627.31,508.2
2018,11,22,10,45,343.5,175.0,3.7,17.0,343.5,533.83,434.17
2018,11,22,11,0,258.0,194.0,3.8,17.3,325.0,466.63,379.14
2018,11,22,11,15,484.5,154.5,3.9,17.5,406.5,636.41,514.54
2018,11,22,11,30,711.0,115.0,4.0,17.7,488.0,781.52,622.8
2018,11,22,11,45,804.0,93.0,4.1,17.85,516.0,802.94,637.47
2018,11,22,12,0,897.0,71.0,4.2,18.0,544.0,812.15,644.12
2018,11,22,12,15,866.5,78.0,4.3,18.05,531.0,760.41,606.38
2018,11,22,12,30,836.0,85.0,4.4,18.1,518.0,714.6,573.27
2018,11,22,12,45,670.0,123.5,4.5,18.15,465.0,604.92,487.17
2018,11,22,13,0,504.0,162.0,4.6,18.2,412.0,494.3,399.07
2018,11,22,13,15,386.5,170.5,4.7,18.1,358.0,403.95,326.4
2018,11,22,13,30,269.0,179.0,4.8,18.0,304.0,313.44,252.8
2018,11,22,13,45,229.0,173.5,4.9,17.85,275.5,270.66,217.36
2018,11,22,14,0,189.0,168.0,5.0,17.7,247.0,224.48,178.96
2018,11,22,14,15,97.5,132.0,5.0,17.45,172.5,147.18,115.9
2018,11,22,14,30,6.0,96.0,5.0,17.2,98.0,75.7,58.18
2018,11,22,14,45,3.0,74.5,5.05,16.9,75.5,57.83,43.33
2018,11,22,15,0,0.0,53.0,5.1,16.6,53.0,40.56,28.89
2018,11,22,15,15,0.0,49.0,5.1,16.6,49.0,37.49,26.23
2018,11,22,15,30,0.0,45.0,5.1,16.6,45.0,34.42,23.51
2018,11,22,15,45,0.0,34.5,4.6,15.7,34.5,26.34,17.54
2018,11,22,16,0,0.0,24.0,4.1,14.8,24.0,18.29,10.23
2018,11,22,16,15,2.5,16.0,3.9,14.35,16.0,12.18,4.25
2018,11,22,16,30,5.0,8.0,3.7,13.9,8.0,6.27,0.0
2018,11,22,16,45,2.5,4.0,3.5,13.45,4.0,3.15,0.0
2018,11,22,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,6,45,8.5,1.5,1.45,12.35,1.5,0.0,0.0
2018,11,23,7,0,17.0,3.0,1.5,12.4,3.0,15.6,0.0
2018,11,23,7,15,8.5,7.5,1.65,12.65,7.5,15.51,0.0
2018,11,23,7,30,0.0,12.0,1.8,12.9,12.0,9.11,1.3
2018,11,23,7,45,0.0,20.0,1.95,13.1,20.0,15.22,7.06
2018,11,23,8,0,0.0,28.0,2.1,13.3,28.0,21.34,12.5
2018,11,23,8,15,0.0,44.5,2.25,13.5,44.5,34.04,23.52
2018,11,23,8,30,0.0,61.0,2.4,13.7,61.0,48.9,36.36
2018,11,23,8,45,1.0,69.0,2.55,13.9,69.5,56.26,42.73
2018,11,23,9,0,2.0,77.0,2.7,14.1,78.0,63.77,49.15
2018,11,23,9,15,1.5,83.5,2.9,14.35,84.0,68.38,52.94
2018,11,23,9,30,1.0,90.0,3.1,14.6,90.0,73.1,56.77
2018,11,23,9,45,3.0,113.0,3.3,14.85,114.0,96.78,76.68
2018,11,23,10,0,5.0,136.0,3.5,15.1,138.0,120.79,96.63
2018,11,23,10,15,5.5,132.5,3.7,15.35,135.0,115.91,92.33
2018,11,23,10,30,6.0,129.0,3.9,15.6,132.0,111.66,88.62
2018,11,23,10,45,4.5,110.0,4.1,15.9,112.5,91.66,71.69
2018,11,23,11,0,3.0,91.0,4.3,16.2,93.0,73.17,56.07
2018,11,23,11,15,1.5,104.0,4.4,16.3,105.0,82.85,64.02
2018,11,23,11,30,0.0,117.0,4.5,16.4,117.0,92.69,72.06
2018,11,23,11,45,0.0,108.5,4.65,16.5,108.5,85.09,65.69
2018,11,23,12,0,0.0,100.0,4.8,16.6,100.0,77.75,59.57
2018,11,23,12,15,0.5,87.5,4.7,16.6,88.0,67.71,51.23
2018,11,23,12,30,1.0,75.0,4.6,16.6,76.0,58.34,43.45
2018,11,23,12,45,15.5,107.5,4.55,16.55,115.5,100.46,79.01
2018,11,23,13,0,30.0,140.0,4.5,16.5,155.0,137.74,110.17
2018,11,23,13,15,25.5,115.0,4.5,16.5,127.5,110.3,87.29
2018,11,23,13,30,21.0,90.0,4.5,16.5,100.0,84.39,65.63
2018,11,23,13,45,10.5,65.0,4.55,16.5,70.0,57.06,42.63
2018,11,23,14,0,0.0,40.0,4.6,16.5,40.0,30.57,20.31
2018,11,23,14,15,4.0,53.5,4.55,16.45,55.0,42.37,30.3
2018,11,23,14,30,8.0,67.0,4.5,16.4,70.0,53.76,39.85
2018,11,23,14,45,31.0,73.5,4.45,16.3,83.0,65.22,48.67
2018,11,23,15,0,54.0,80.0,4.4,16.2,96.0,71.66,52.92
2018,11,23,15,15,34.5,51.5,4.4,16.2,61.0,44.01,30.33
2018,11,23,15,30,15.0,23.0,4.4,16.2,26.0,18.84,9.94
2018,11,23,15,45,7.5,15.5,4.25,15.85,17.0,12.21,5.1
2018,11,23,16,0,0.0,8.0,4.1,15.5,8.0,6.06,0.0
2018,11,23,16,15,0.5,5.5,4.05,15.35,5.5,4.16,0.0
2018,11,23,16,30,1.0,3.0,4.0,15.2,3.0,2.34,0.0
2018,11,23,16,45,0.5,1.5,3.9,15.1,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,6,45,31.0,3.5,2.0,12.55,3.5,0.0,0.0
2018,11,24,7,0,62.0,7.0,2.1,12.6,7.0,53.74,0.0
2018,11,24,7,15,218.0,17.5,2.35,13.05,34.0,230.01,0.0
2018,11,24,7,30,374.0,28.0,2.6,13.5,61.0,408.68,297.62
2018,11,24,7,45,468.5,34.0,2.85,13.95,99.0,508.02,408.1
2018,11,24,8,0,563.0,40.0,3.1,14.4,137.0,602.33,489.3
2018,11,24,8,15,621.0,44.5,3.1,14.7,178.0,674.5,548.38
2018,11,24,8,30,679.0,49.0,3.1,15.0,219.0,746.25,604.18
2018,11,24,8,45,716.5,51.5,3.1,15.25,257.5,794.68,640.31
2018,11,24,9,0,754.0,54.0,3.1,15.5,296.0,841.02,673.53
2018,11,24,9,15,779.0,57.0,3.05,15.85,331.5,873.4,694.92
2018,11,24,9,30,804.0,60.0,3.0,16.2,367.0,902.81,713.61
2018,11,24,9,45,726.5,80.0,2.95,16.55,374.0,850.45,673.47
2018,11,24,10,0,649.0,100.0,2.9,16.9,381.0,801.69,636.44
2018,11,24,10,15,509.0,134.5,2.9,17.25,362.5,687.96,551.45
2018,11,24,10,30,369.0,169.0,2.9,17.6,344.0,561.16,453.2
2018,11,24,10,45,230.5,186.0,2.85,17.95,296.5,441.48,356.97
2018,11,24,11,0,92.0,203.0,2.8,18.3,249.0,283.28,228.37
2018,11,24,11,15,133.0,206.5,2.7,18.5,274.5,338.47,273.13
2018,11,24,11,30,174.0,210.0,2.6,18.7,300.0,370.52,298.51
2018,11,24,11,45,145.5,215.0,2.55,18.9,290.5,343.13,275.49
2018,11,24,12,0,117.0,220.0,2.5,19.1,281.0,317.05,253.78
2018,11,24,12,15,170.5,216.0,2.45,19.2,304.0,345.32,276.98
2018,11,24,12,30,224.0,212.0,2.4,19.3,327.0,369.05,295.93
2018,11,24,12,45,458.5,161.0,2.35,19.35,389.0,492.43,393.49
2018,11,24,13,0,693.0,110.0,2.3,19.4,451.0,570.33,452.27
2018,11,24,13,15,635.5,118.0,2.3,19.35,421.0,505.94,400.74
2018,11,24,13,30,578.0,126.0,2.3,19.3,391.0,445.07,351.97
2018,11,24,13,45,633.0,108.0,2.25,19.2,382.5,418.22,328.38
2018,11,24,14,0,688.0,90.0,2.2,19.1,374.0,384.16,297.42
2018,11,24,14,15,665.0,87.0,2.15,18.9,343.5,329.19,249.74
2018,11,24,14,30,642.0,84.0,2.1,18.7,313.0,276.02,202.81
2018,11,24,14,45,650.5,72.5,2.05,18.5,283.0,224.96,156.37
2018,11,24,15,0,659.0,61.0,2.0,18.3,253.0,172.68,109.72
2018,11,24,15,15,625.5,54.5,2.0,18.3,215.0,118.76,67.18
2018,11,24,15,30,592.0,48.0,2.0,18.3,177.0,68.92,36.12
2018,11,24,15,45,506.0,45.0,1.5,17.0,138.0,37.25,26.94
2018,11,24,16,0,420.0,42.0,1.0,15.7,99.0,34.72,24.34
2018,11,24,16,15,256.0,30.5,1.0,15.0,61.5,24.96,14.36
2018,11,24,16,30,92.0,19.0,1.0,14.3,24.0,14.38,0.0
2018,11,24,16,45,46.0,9.5,1.0,13.6,12.0,7.47,0.0
2018,11,24,17,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,25,6,45,27.0,3.0,1.05,8.65,3.0,0.0,0.0
2018,11,25,7,0,54.0,6.0,1.1,8.6,6.0,46.67,0.0
2018,11,25,7,15,204.5,17.5,1.2,9.15,32.5,179.33,0.0
2018,11,25,7,30,355.0,29.0,1.3,9.7,59.0,391.05,279.96
2018,11,25,7,45,454.5,35.5,1.35,10.3,97.5,497.38,399.36
2018,11,25,8,0,554.0,42.0,1.4,10.9,136.0,606.0,490.02
2018,11,25,8,15,614.5,47.0,1.5,11.45,177.5,670.63,542.53
2018,11,25,8,30,675.0,52.0,1.6,12.0,219.0,745.52,600.04
2018,11,25,8,45,714.5,55.5,1.65,12.55,258.5,797.45,637.68
2018,11,25,9,0,754.0,59.0,1.7,13.1,298.0,847.29,672.37
2018,11,25,9,15,778.0,62.0,1.8,13.7,333.5,878.78,693.32
2018,11,25,9,30,802.0,65.0,1.9,14.3,369.0,907.22,711.72
2018,11,25,9,45,818.5,67.5,2.0,14.9,399.0,924.28,721.84
2018,11,25,10,0,835.0,70.0,2.1,15.5,429.0,937.79,729.47
2018,11,25,10,15,846.5,71.0,2.15,15.9,452.5,940.71,729.77
2018,11,25,10,30,858.0,72.0,2.2,16.3,476.0,939.9,727.69
2018,11,25,10,45,865.0,73.0,2.2,16.75,492.5,920.26,712.09
2018,11,25,11,0,872.0,74.0,2.2,17.2,509.0,908.08,702.02
2018,11,25,11,15,875.5,75.0,2.2,17.55,519.0,889.16,687.61
2018,11,25,11,30,879.0,76.0,2.2,17.9,529.0,866.81,671.01
2018,11,25,11,45,880.0,76.0,2.2,18.25,531.0,837.8,649.88
2018,11,25,12,0,881.0,76.0,2.2,18.6,533.0,805.72,626.69
2018,11,25,12,15,881.5,74.5,2.2,18.75,528.0,768.57,600.35
2018,11,25,12,30,882.0,73.0,2.2,18.9,523.0,728.69,571.97
2018,11,25,12,45,880.5,71.0,2.15,19.05,511.0,684.32,538.79
2018,11,25,13,0,879.0,69.0,2.1,19.2,499.0,637.73,502.24
2018,11,25,13,15,870.5,67.5,2.0,19.2,479.0,585.58,460.67
2018,11,25,13,30,862.0,66.0,1.9,19.2,459.0,532.27,417.16
2018,11,25,13,45,848.5,64.5,1.85,19.2,432.5,475.69,370.13
2018,11,25,14,0,835.0,63.0,1.8,19.2,406.0,420.25,322.57
2018,11,25,14,15,816.5,61.0,1.75,19.05,374.0,360.56,270.66
2018,11,25,14,30,798.0,59.0,1.7,18.9,342.0,301.9,218.48
2018,11,25,14,45,771.0,56.0,1.65,18.75,305.0,241.56,164.97
2018,11,25,15,0,744.0,53.0,1.6,18.6,268.0,183.83,114.94
2018,11,25,15,15,589.0,55.0,1.6,18.6,209.5,116.03,66.23
2018,11,25,15,30,434.0,57.0,1.6,18.6,151.0,68.83,39.94
2018,11,25,15,45,329.5,49.0,1.15,17.35,111.0,37.34,26.96
2018,11,25,16,0,225.0,41.0,0.7,16.1,71.0,30.91,21.01
2018,11,25,16,15,180.0,29.5,0.7,15.8,48.0,22.38,12.12
2018,11,25,16,30,135.0,18.0,0.7,15.5,25.0,13.73,0.0
2018,11,25,16,45,67.5,9.0,0.7,15.15,12.5,7.08,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,1.15,7.15,2.5,0.0,0.0
2018,11,26,7,0,33.0,5.0,1.1,7.2,5.0,3.93,0.0
2018,11,26,7,15,101.5,17.5,1.2,8.0,24.5,95.82,0.0
2018,11,26,7,30,170.0,30.0,1.3,8.8,44.0,235.1,164.53
2018,11,26,7,45,233.0,42.0,1.4,9.6,73.5,309.75,253.56
2018,11,26,8,0,296.0,54.0,1.5,10.4,103.0,384.98,320.48
2018,11,26,8,15,319.5,66.5,1.5,10.95,133.0,427.27,357.03
2018,11,26,8,30,343.0,79.0,1.5,11.5,163.0,469.45,391.72
2018,11,26,8,45,287.5,100.0,1.5,12.05,178.5,424.27,354.86
2018,11,26,9,0,232.0,121.0,1.5,12.6,194.0,399.07,332.65
2018,11,26,9,15,214.0,137.5,1.55,13.3,211.0,401.01,332.59
2018,11,26,9,30,196.0,154.0,1.6,14.0,228.0,379.29,313.78
2018,11,26,9,45,241.5,162.0,1.6,14.7,260.5,451.23,369.85
2018,11,26,10,0,287.0,170.0,1.6,15.4,293.0,499.96,406.33
2018,11,26,10,15,362.5,166.5,1.55,15.85,330.5,561.13,452.62
2018,11,26,10,30,438.0,163.0,1.5,16.3,368.0,644.16,512.93
2018,11,26,10,45,459.5,165.0,1.5,16.8,387.0,655.42,518.98
2018,11,26,11,0,481.0,167.0,1.5,17.3,406.0,663.92,523.68
2018,11,26,11,15,403.0,188.0,1.5,17.6,391.0,601.25,474.72
2018,11,26,11,30,325.0,209.0,1.5,17.9,376.0,521.09,413.29
2018,11,26,11,45,298.5,214.5,1.5,18.2,368.0,490.28,389.25
2018,11,26,12,0,272.0,220.0,1.5,18.5,360.0,459.97,365.13
2018,11,26,12,15,250.0,220.5,1.5,18.75,348.5,428.49,340.27
2018,11,26,12,30,228.0,221.0,1.5,19.0,337.0,382.36,304.3
2018,11,26,12,45,255.0,210.0,1.55,19.25,336.5,389.89,310.05
2018,11,26,13,0,282.0,199.0,1.6,19.5,336.0,379.16,301.37
2018,11,26,13,15,275.0,191.0,1.55,19.4,320.0,348.79,277.06
2018,11,26,13,30,268.0,183.0,1.5,19.3,304.0,318.78,252.77
2018,11,26,13,45,334.0,162.5,1.45,19.2,304.5,312.19,246.29
2018,11,26,14,0,400.0,142.0,1.4,19.1,305.0,307.27,239.64
2018,11,26,14,15,431.0,122.0,1.25,18.6,285.0,272.97,209.25
2018,11,26,14,30,462.0,102.0,1.1,18.1,265.0,235.03,174.88
2018,11,26,14,45,452.0,94.0,0.95,17.6,239.0,193.78,138.42
2018,11,26,15,0,442.0,86.0,0.8,17.1,213.0,153.54,103.48
2018,11,26,15,15,323.0,79.0,0.8,17.1,164.5,102.4,66.48
2018,11,26,15,30,204.0,72.0,0.8,17.1,116.0,65.26,43.43
2018,11,26,15,45,210.0,56.0,0.8,16.25,92.5,41.31,30.55
2018,11,26,16,0,216.0,40.0,0.8,15.4,69.0,30.15,20.39
2018,11,26,16,15,182.0,30.0,0.85,15.1,48.0,22.74,12.32
2018,11,26,16,30,148.0,20.0,0.9,14.8,27.0,15.22,0.0
2018,11,26,16,45,74.0,10.0,0.9,14.5,13.5,7.87,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,8.55,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,8.7,4.0,0.0,0.0
2018,11,27,7,15,9.0,14.0,1.05,9.1,14.0,18.28,0.0
2018,11,27,7,30,0.0,24.0,1.0,9.5,24.0,21.49,9.16
2018,11,27,7,45,1.5,39.0,0.95,9.85,39.0,39.17,27.11
2018,11,27,8,0,3.0,54.0,0.9,10.2,54.0,54.92,41.39
2018,11,27,8,15,8.5,70.0,1.0,10.75,71.5,75.34,59.52
2018,11,27,8,30,14.0,86.0,1.1,11.3,89.0,95.57,77.24
2018,11,27,8,45,32.5,99.0,1.2,11.8,108.5,138.91,114.81
2018,11,27,9,0,51.0,112.0,1.3,12.3,128.0,169.07,140.66
2018,11,27,9,15,38.0,119.0,1.35,12.65,131.5,160.27,132.37
2018,11,27,9,30,25.0,126.0,1.4,13.0,135.0,151.94,124.5
2018,11,27,9,45,13.5,119.5,1.5,13.4,124.5,114.78,92.61
2018,11,27,10,0,2.0,113.0,1.6,13.8,114.0,95.03,75.27
2018,11,27,10,15,1.0,92.5,1.65,14.0,93.0,73.6,57.05
2018,11,27,10,30,0.0,72.0,1.7,14.2,72.0,55.27,41.43
2018,11,27,10,45,1.0,103.5,1.8,14.45,104.0,82.74,64.53
2018,11,27,11,0,2.0,135.0,1.9,14.7,136.0,112.31,89.06
2018,11,27,11,15,1.0,100.5,2.0,14.8,101.0,79.51,61.55
2018,11,27,11,30,0.0,66.0,2.1,14.9,66.0,50.65,37.27
2018,11,27,11,45,1.0,101.5,2.2,15.0,102.0,80.05,61.97
2018,11,27,12,0,2.0,137.0,2.3,15.1,138.0,111.76,88.35
2018,11,27,12,15,25.0,165.0,2.45,15.2,177.5,166.09,133.85
2018,11,27,12,30,48.0,193.0,2.6,15.3,217.0,208.63,169.01
2018,11,27,12,45,27.0,136.5,2.7,15.4,150.0,135.33,108.35
2018,11,27,13,0,6.0,80.0,2.8,15.5,83.0,65.26,49.62
2018,11,27,13,15,3.0,68.5,2.8,15.55,70.0,54.31,40.43
2018,11,27,13,30,0.0,57.0,2.8,15.6,57.0,43.67,31.45
2018,11,27,13,45,1.5,65.0,2.8,15.7,65.5,50.55,37.32
2018,11,27,14,0,3.0,73.0,2.8,15.8,74.0,57.29,43.03
2018,11,27,14,15,6.5,79.5,2.45,15.6,82.0,63.5,48.29
2018,11,27,14,30,10.0,86.0,2.1,15.4,90.0,69.22,53.08
2018,11,27,14,45,13.0,87.0,1.7,15.15,91.5,69.91,53.54
2018,11,27,15,0,16.0,88.0,1.3,14.9,93.0,69.95,53.38
2018,11,27,15,15,8.0,64.0,1.3,14.9,66.5,49.67,36.44
2018,11,27,15,30,0.0,40.0,1.3,14.9,40.0,30.56,20.41
2018,11,27,15,45,0.0,27.0,1.05,14.35,27.0,20.57,12.56
2018,11,27,16,0,0.0,14.0,0.8,13.8,14.0,10.63,3.6
2018,11,27,16,15,7.5,9.5,0.8,13.65,10.0,7.46,0.24
2018,11,27,16,30,15.0,5.0,0.8,13.5,6.0,3.99,0.0
2018,11,27,16,45,7.5,2.5,0.75,13.3,3.0,1.97,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
